Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,1,7,15,16.5,4.0,0.9,9.5,4.5,0.0,0.0
2018,1,1,7,30,33.0,8.0,0.9,9.8,9.0,7.28,0.0
2018,1,1,7,45,78.0,23.0,0.85,10.05,29.5,18.63,0.0
2018,1,1,8,0,123.0,38.0,0.8,10.3,50.0,30.28,19.75
2018,1,1,8,15,183.5,50.5,0.9,10.7,79.0,49.7,31.67
2018,1,1,8,30,244.0,63.0,1.0,11.1,108.0,80.51,52.71
2018,1,1,8,45,265.5,77.0,1.05,11.5,136.5,113.93,79.91
2018,1,1,9,0,287.0,91.0,1.1,11.9,165.0,147.43,108.78
2018,1,1,9,15,339.5,99.5,1.15,12.4,200.0,191.6,146.15
2018,1,1,9,30,392.0,108.0,1.2,12.9,235.0,238.78,186.35
2018,1,1,9,45,449.5,110.5,1.2,13.4,270.5,287.2,227.35
2018,1,1,10,0,507.0,113.0,1.2,13.9,306.0,340.67,271.97
2018,1,1,10,15,504.5,123.5,1.15,14.4,327.0,378.06,303.17
2018,1,1,10,30,502.0,134.0,1.1,14.9,348.0,414.27,332.42
2018,1,1,10,45,536.5,133.0,1.05,15.4,372.0,458.39,367.1
2018,1,1,11,0,571.0,132.0,1.0,15.9,396.0,508.91,405.56
2018,1,1,11,15,622.0,124.0,0.9,16.25,419.5,559.51,443.23
2018,1,1,11,30,673.0,116.0,0.8,16.6,443.0,611.3,480.71
2018,1,1,11,45,606.0,135.0,0.7,17.0,432.5,608.25,475.89
2018,1,1,12,0,539.0,154.0,0.6,17.4,422.0,593.51,463.09
2018,1,1,12,15,511.0,161.0,0.6,17.6,414.5,596.49,465.08
2018,1,1,12,30,483.0,168.0,0.6,17.8,407.0,596.35,464.53
2018,1,1,12,45,555.5,145.5,0.6,18.0,416.0,641.08,498.29
2018,1,1,13,0,628.0,123.0,0.6,18.2,425.0,693.08,535.1
2018,1,1,13,15,581.0,131.0,0.6,18.2,403.5,671.38,519.58
2018,1,1,13,30,534.0,139.0,0.6,18.2,382.0,640.4,498.14
2018,1,1,13,45,563.0,124.0,0.65,18.2,369.0,657.39,512.12
2018,1,1,14,0,592.0,109.0,0.7,18.2,356.0,665.76,519.16
2018,1,1,14,15,617.0,96.0,0.7,18.05,337.5,669.7,522.86
2018,1,1,14,30,642.0,83.0,0.7,17.9,319.0,670.1,524.05
2018,1,1,14,45,616.0,79.5,0.7,17.7,288.5,637.49,501.51
2018,1,1,15,0,590.0,76.0,0.7,17.5,258.0,603.11,477.49
2018,1,1,15,15,527.5,72.0,0.7,17.5,219.0,538.07,429.56
2018,1,1,15,30,465.0,68.0,0.7,17.5,180.0,473.44,380.53
2018,1,1,15,45,373.0,61.5,0.7,16.55,140.5,382.11,309.2
2018,1,1,16,0,281.0,55.0,0.7,15.6,101.0,301.07,242.99
2018,1,1,16,15,226.5,42.0,0.75,15.25,72.0,240.82,190.22
2018,1,1,16,30,172.0,29.0,0.8,14.9,43.0,181.17,120.06
2018,1,1,16,45,108.5,17.0,0.85,14.5,24.0,79.28,0.0
2018,1,1,17,0,45.0,5.0,0.9,14.1,5.0,4.55,0.0
2018,1,1,17,15,22.5,2.5,0.9,13.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,2,7,15,2.5,3.0,1.0,10.85,3.0,0.0,0.0
2018,1,2,7,30,5.0,6.0,0.9,11.3,6.0,5.46,0.0
2018,1,2,7,45,2.5,17.0,0.85,11.75,17.0,14.99,0.0
2018,1,2,8,0,0.0,28.0,0.8,12.2,28.0,24.46,14.73
2018,1,2,8,15,0.0,42.5,0.85,12.7,42.5,36.87,25.32
2018,1,2,8,30,0.0,57.0,0.9,13.2,57.0,49.66,36.58
2018,1,2,8,45,1.5,71.0,0.95,13.75,71.5,62.48,47.64
2018,1,2,9,0,3.0,85.0,1.0,14.3,86.0,75.63,58.81
2018,1,2,9,15,26.0,106.0,0.95,14.75,114.5,103.09,81.2
2018,1,2,9,30,49.0,127.0,0.9,15.2,143.0,132.57,105.25
2018,1,2,9,45,80.0,143.5,0.8,15.65,172.5,163.76,130.53
2018,1,2,10,0,111.0,160.0,0.7,16.1,202.0,203.85,162.87
2018,1,2,10,15,155.0,171.0,0.7,16.65,234.5,243.48,194.56
2018,1,2,10,30,199.0,182.0,0.7,17.2,267.0,287.24,229.23
2018,1,2,10,45,138.5,176.0,0.65,17.7,236.5,257.16,204.92
2018,1,2,11,0,78.0,170.0,0.6,18.2,206.0,212.29,168.72
2018,1,2,11,15,39.0,139.0,0.6,18.5,157.0,158.39,125.25
2018,1,2,11,30,0.0,108.0,0.6,18.8,108.0,96.86,74.56
2018,1,2,11,45,0.0,116.0,0.6,19.05,116.0,104.57,80.9
2018,1,2,12,0,0.0,124.0,0.6,19.3,124.0,112.45,87.17
2018,1,2,12,15,0.5,134.5,0.65,19.4,134.5,123.41,96.0
2018,1,2,12,30,1.0,145.0,0.7,19.5,145.0,134.75,105.12
2018,1,2,12,45,6.5,149.5,0.7,19.6,152.5,144.4,113.06
2018,1,2,13,0,12.0,154.0,0.7,19.7,160.0,154.48,121.35
2018,1,2,13,15,22.5,167.0,0.7,19.65,177.5,178.48,141.0
2018,1,2,13,30,33.0,180.0,0.7,19.6,195.0,218.22,172.91
2018,1,2,13,45,39.0,172.0,0.7,19.55,189.0,216.33,171.73
2018,1,2,14,0,45.0,164.0,0.7,19.5,183.0,214.47,170.79
2018,1,2,14,15,58.5,157.0,0.65,19.2,180.0,220.29,176.29
2018,1,2,14,30,72.0,150.0,0.6,18.9,177.0,226.14,181.73
2018,1,2,14,45,74.0,133.5,0.55,18.6,159.0,209.09,168.56
2018,1,2,15,0,76.0,117.0,0.5,18.3,141.0,191.6,154.95
2018,1,2,15,15,149.5,103.5,0.5,18.3,142.5,247.83,201.99
2018,1,2,15,30,223.0,90.0,0.5,18.3,144.0,300.41,244.02
2018,1,2,15,45,195.0,75.0,0.6,17.25,116.0,256.92,208.63
2018,1,2,16,0,167.0,60.0,0.7,16.2,88.0,214.33,173.16
2018,1,2,16,15,123.0,45.0,0.75,15.75,62.5,162.3,127.6
2018,1,2,16,30,79.0,30.0,0.8,15.3,37.0,111.23,73.98
2018,1,2,16,45,52.5,17.5,0.85,14.85,21.0,46.89,0.0
2018,1,2,17,0,26.0,5.0,0.9,14.4,5.0,18.89,0.0
2018,1,2,17,15,13.0,2.5,0.9,14.15,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,11.7,2.0,1.82,0.0
2018,1,3,7,45,0.0,4.0,1.05,11.95,4.0,3.5,0.0
2018,1,3,8,0,0.0,6.0,1.0,12.2,6.0,5.26,0.0
2018,1,3,8,15,0.0,7.5,0.95,12.5,7.5,6.58,0.0
2018,1,3,8,30,0.0,9.0,0.9,12.8,9.0,7.9,1.11
2018,1,3,8,45,0.0,11.5,0.85,13.1,11.5,10.1,3.06
2018,1,3,9,0,0.0,14.0,0.8,13.4,14.0,12.3,4.99
2018,1,3,9,15,0.0,19.5,0.8,13.6,19.5,17.15,9.2
2018,1,3,9,30,0.0,25.0,0.8,13.8,25.0,22.0,13.38
2018,1,3,9,45,0.0,22.5,0.75,13.95,22.5,19.8,11.46
2018,1,3,10,0,0.0,20.0,0.7,14.1,20.0,17.6,9.54
2018,1,3,10,15,0.0,23.5,0.75,14.3,23.5,20.7,12.16
2018,1,3,10,30,0.0,27.0,0.8,14.5,27.0,23.79,14.77
2018,1,3,10,45,0.0,27.0,0.8,14.65,27.0,23.8,14.74
2018,1,3,11,0,0.0,27.0,0.8,14.8,27.0,23.8,14.71
2018,1,3,11,15,0.0,27.0,0.7,14.85,27.0,23.8,14.69
2018,1,3,11,30,0.0,27.0,0.6,14.9,27.0,23.81,14.68
2018,1,3,11,45,0.0,26.0,0.5,15.0,26.0,22.93,13.92
2018,1,3,12,0,0.0,25.0,0.4,15.1,25.0,22.04,13.17
2018,1,3,12,15,0.0,37.0,0.6,15.05,37.0,32.65,22.16
2018,1,3,12,30,0.0,49.0,0.8,15.0,49.0,43.28,31.14
2018,1,3,12,45,0.0,49.5,1.0,15.0,49.5,43.72,31.5
2018,1,3,13,0,0.0,50.0,1.2,15.0,50.0,44.16,31.89
2018,1,3,13,15,0.0,57.0,1.4,15.0,57.0,50.36,37.16
2018,1,3,13,30,0.0,64.0,1.6,15.0,64.0,56.57,42.43
2018,1,3,13,45,0.0,43.5,1.8,15.05,43.5,38.38,27.08
2018,1,3,14,0,0.0,23.0,2.0,15.1,23.0,20.26,11.68
2018,1,3,14,15,0.0,22.0,1.9,15.1,22.0,19.37,10.95
2018,1,3,14,30,0.0,21.0,1.8,15.1,21.0,18.48,10.21
2018,1,3,14,45,1.5,52.0,1.7,15.1,52.5,47.13,34.78
2018,1,3,15,0,3.0,83.0,1.6,15.1,84.0,79.58,62.36
2018,1,3,15,15,8.0,86.0,1.6,15.1,88.0,89.33,70.69
2018,1,3,15,30,13.0,89.0,1.6,15.1,92.0,101.21,80.62
2018,1,3,15,45,23.0,72.5,1.35,14.55,77.0,100.26,79.83
2018,1,3,16,0,33.0,56.0,1.1,14.0,62.0,87.99,69.19
2018,1,3,16,15,23.0,41.5,1.2,13.8,45.0,64.43,48.06
2018,1,3,16,30,13.0,27.0,1.3,13.6,28.0,40.38,24.15
2018,1,3,16,45,9.0,15.0,1.45,13.45,15.5,21.21,0.0
2018,1,3,17,0,5.0,3.0,1.6,13.3,3.0,5.5,0.0
2018,1,3,17,15,2.5,1.5,1.75,13.45,1.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,7,15,8.0,3.5,1.55,13.1,3.5,0.0,0.0
2018,1,4,7,30,16.0,7.0,1.6,13.5,7.0,6.37,0.0
2018,1,4,7,45,56.5,22.0,1.65,13.95,27.0,17.85,0.0
2018,1,4,8,0,97.0,37.0,1.7,14.4,47.0,29.5,18.67
2018,1,4,8,15,146.5,51.0,1.75,14.8,74.0,47.61,30.59
2018,1,4,8,30,196.0,65.0,1.8,15.2,101.0,75.68,49.94
2018,1,4,8,45,224.0,79.5,1.8,15.6,130.0,106.8,74.57
2018,1,4,9,0,252.0,94.0,1.8,16.0,159.0,141.27,103.41
2018,1,4,9,15,285.5,105.0,1.85,16.5,189.5,177.19,133.93
2018,1,4,9,30,319.0,116.0,1.9,17.0,220.0,216.62,167.57
2018,1,4,9,45,354.0,124.5,2.0,17.5,251.0,262.81,206.53
2018,1,4,10,0,389.0,133.0,2.1,18.0,282.0,307.89,244.17
2018,1,4,10,15,486.0,123.5,2.2,18.35,323.0,367.53,292.97
2018,1,4,10,30,583.0,114.0,2.3,18.7,364.0,439.53,350.93
2018,1,4,10,45,512.0,129.5,2.35,19.05,357.0,439.34,351.66
2018,1,4,11,0,441.0,145.0,2.4,19.4,350.0,436.8,349.98
2018,1,4,11,15,572.0,119.5,2.45,19.55,394.0,521.16,417.07
2018,1,4,11,30,703.0,94.0,2.5,19.7,438.0,606.29,483.32
2018,1,4,11,45,494.5,107.5,2.5,19.85,351.0,497.37,399.02
2018,1,4,12,0,286.0,121.0,2.5,20.0,264.0,365.84,295.31
2018,1,4,12,15,333.0,129.5,2.5,19.95,296.0,422.16,340.79
2018,1,4,12,30,380.0,138.0,2.5,19.9,328.0,479.66,385.77
2018,1,4,12,45,393.0,144.0,2.5,19.9,338.0,507.08,406.82
2018,1,4,13,0,406.0,150.0,2.5,19.9,348.0,533.47,427.16
2018,1,4,13,15,369.5,160.0,2.45,19.8,335.5,521.73,417.65
2018,1,4,13,30,333.0,170.0,2.4,19.7,323.0,491.03,394.26
2018,1,4,13,45,297.0,160.5,2.4,19.55,292.0,452.44,365.06
2018,1,4,14,0,261.0,151.0,2.4,19.4,261.0,412.47,334.39
2018,1,4,14,15,457.5,113.0,2.3,19.2,290.5,549.73,445.24
2018,1,4,14,30,654.0,75.0,2.2,19.0,320.0,671.65,536.76
2018,1,4,14,45,668.0,70.5,2.1,18.8,300.5,670.57,535.35
2018,1,4,15,0,682.0,66.0,2.0,18.6,281.0,666.46,532.41
2018,1,4,15,15,642.5,62.0,2.0,18.6,244.0,617.83,496.02
2018,1,4,15,30,603.0,58.0,2.0,18.6,207.0,568.53,458.2
2018,1,4,15,45,544.0,52.5,1.6,17.65,168.5,502.65,405.86
2018,1,4,16,0,485.0,47.0,1.2,16.7,130.0,438.16,352.36
2018,1,4,16,15,393.0,39.0,1.15,16.15,94.0,350.61,278.08
2018,1,4,16,30,301.0,31.0,1.1,15.6,58.0,268.35,191.71
2018,1,4,16,45,178.5,19.5,1.05,15.05,33.0,150.67,0.0
2018,1,4,17,0,56.0,8.0,1.0,14.5,8.0,38.36,0.0
2018,1,4,17,15,28.0,4.0,1.0,14.4,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,1.2,14.7,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,1.2,14.9,2.0,1.82,0.0
2018,1,5,7,45,0.0,4.5,1.2,15.15,4.5,3.94,0.0
2018,1,5,8,0,0.0,7.0,1.2,15.4,7.0,6.14,0.0
2018,1,5,8,15,0.0,8.5,1.2,15.55,8.5,7.46,0.56
2018,1,5,8,30,0.0,10.0,1.2,15.7,10.0,8.78,1.78
2018,1,5,8,45,0.0,11.0,1.2,15.9,11.0,9.66,2.59
2018,1,5,9,0,0.0,12.0,1.2,16.1,12.0,10.54,3.37
2018,1,5,9,15,0.0,17.0,1.2,16.2,17.0,14.95,7.16
2018,1,5,9,30,0.0,22.0,1.2,16.3,22.0,19.36,10.93
2018,1,5,9,45,0.0,40.5,1.2,16.45,40.5,35.71,24.83
2018,1,5,10,0,0.0,59.0,1.2,16.6,59.0,52.11,38.64
2018,1,5,10,15,9.0,79.5,1.2,16.7,83.5,74.72,57.55
2018,1,5,10,30,18.0,100.0,1.2,16.8,108.0,102.11,80.34
2018,1,5,10,45,24.5,127.0,1.2,16.85,138.0,133.51,106.2
2018,1,5,11,0,31.0,154.0,1.2,16.9,168.0,166.48,133.04
2018,1,5,11,15,38.5,166.0,1.2,16.95,184.5,185.86,148.71
2018,1,5,11,30,46.0,178.0,1.2,17.0,201.0,206.11,165.05
2018,1,5,11,45,34.5,171.0,1.2,17.1,188.5,192.81,153.98
2018,1,5,12,0,23.0,164.0,1.2,17.2,176.0,169.38,134.8
2018,1,5,12,15,34.5,174.5,1.25,17.2,192.0,200.78,160.57
2018,1,5,12,30,46.0,185.0,1.3,17.2,208.0,223.96,179.45
2018,1,5,12,45,39.0,181.0,1.3,17.15,200.5,216.12,173.03
2018,1,5,13,0,32.0,177.0,1.3,17.1,193.0,207.99,166.48
2018,1,5,13,15,24.0,152.0,1.3,17.05,163.5,174.17,139.26
2018,1,5,13,30,16.0,127.0,1.3,17.0,134.0,131.12,104.21
2018,1,5,13,45,8.0,100.0,1.3,16.9,103.5,97.29,76.29
2018,1,5,14,0,0.0,73.0,1.3,16.8,73.0,64.56,48.87
2018,1,5,14,15,0.0,57.5,1.25,16.65,57.5,50.78,37.43
2018,1,5,14,30,0.0,42.0,1.2,16.5,42.0,37.04,25.9
2018,1,5,14,45,0.0,44.0,1.1,16.35,44.0,38.8,27.47
2018,1,5,15,0,0.0,46.0,1.0,16.2,46.0,40.57,29.01
2018,1,5,15,15,16.0,68.5,1.0,16.2,72.5,81.27,64.01
2018,1,5,15,30,32.0,91.0,1.0,16.2,99.0,128.07,103.25
2018,1,5,15,45,23.5,76.0,0.85,15.65,81.5,105.22,83.56
2018,1,5,16,0,15.0,61.0,0.7,15.1,64.0,74.54,57.27
2018,1,5,16,15,8.0,43.0,0.7,14.85,44.5,49.58,35.52
2018,1,5,16,30,1.0,25.0,0.7,14.6,25.0,23.74,12.34
2018,1,5,16,45,7.5,15.0,0.7,14.4,15.0,19.67,0.0
2018,1,5,17,0,14.0,5.0,0.7,14.2,5.0,12.34,0.0
2018,1,5,17,15,7.0,2.5,0.8,14.1,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,6,7,15,41.0,5.0,0.85,10.9,5.5,0.0,0.0
2018,1,6,7,30,82.0,10.0,0.9,11.2,11.0,9.1,0.0
2018,1,6,7,45,208.0,21.0,0.9,11.5,38.5,17.4,0.0
2018,1,6,8,0,334.0,32.0,0.9,11.8,66.0,26.18,16.19
2018,1,6,8,15,443.5,39.5,1.0,12.05,107.0,48.26,25.29
2018,1,6,8,30,553.0,47.0,1.1,12.3,148.0,94.61,51.88
2018,1,6,8,45,590.0,53.0,1.2,12.6,184.5,141.2,87.98
2018,1,6,9,0,627.0,59.0,1.3,12.9,221.0,191.64,131.45
2018,1,6,9,15,696.5,59.0,1.3,13.25,265.0,249.46,181.56
2018,1,6,9,30,766.0,59.0,1.3,13.6,309.0,312.67,236.6
2018,1,6,9,45,787.5,62.5,1.3,13.95,343.0,367.62,285.43
2018,1,6,10,0,809.0,66.0,1.3,14.3,377.0,423.39,333.57
2018,1,6,10,15,819.5,69.0,1.35,14.65,403.5,473.89,376.42
2018,1,6,10,30,830.0,72.0,1.4,15.0,430.0,523.53,417.28
2018,1,6,10,45,795.0,83.0,1.4,15.4,440.0,554.83,442.49
2018,1,6,11,0,760.0,94.0,1.4,15.8,450.0,582.62,464.08
2018,1,6,11,15,686.5,114.0,1.45,15.95,443.0,589.37,469.57
2018,1,6,11,30,613.0,134.0,1.5,16.1,436.0,588.06,468.63
2018,1,6,11,45,530.5,156.5,1.55,16.3,420.5,570.58,455.12
2018,1,6,12,0,448.0,179.0,1.6,16.5,405.0,552.35,440.56
2018,1,6,12,15,454.0,177.5,1.6,16.55,406.5,570.47,454.8
2018,1,6,12,30,460.0,176.0,1.6,16.6,408.0,587.08,467.53
2018,1,6,12,45,550.0,149.5,1.55,16.65,422.5,641.89,510.03
2018,1,6,13,0,640.0,123.0,1.5,16.7,437.0,704.51,555.87
2018,1,6,13,15,655.5,116.0,1.5,16.6,429.0,718.87,566.24
2018,1,6,13,30,671.0,109.0,1.5,16.5,421.0,730.59,575.3
2018,1,6,13,45,603.0,117.0,1.45,16.45,387.5,686.14,543.34
2018,1,6,14,0,535.0,125.0,1.4,16.4,354.0,631.72,504.25
2018,1,6,14,15,588.0,106.5,1.4,16.25,342.5,661.1,527.46
2018,1,6,14,30,641.0,88.0,1.4,16.1,331.0,679.48,541.68
2018,1,6,14,45,615.5,84.0,1.4,15.9,300.0,646.82,518.44
2018,1,6,15,0,590.0,80.0,1.4,15.7,269.0,612.33,493.81
2018,1,6,15,15,604.0,69.0,1.4,15.7,241.5,598.76,483.84
2018,1,6,15,30,618.0,58.0,1.4,15.7,214.0,581.98,470.42
2018,1,6,15,45,598.0,51.0,1.2,14.5,180.0,542.4,439.14
2018,1,6,16,0,578.0,44.0,1.0,13.3,146.0,501.98,405.32
2018,1,6,16,15,488.0,37.5,1.05,12.75,107.0,414.53,332.18
2018,1,6,16,30,398.0,31.0,1.1,12.2,68.0,331.85,247.25
2018,1,6,16,45,245.0,20.0,1.15,11.65,39.0,194.43,0.0
2018,1,6,17,0,92.0,9.0,1.2,11.1,10.0,59.59,0.0
2018,1,6,17,15,46.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,7,7,15,5.0,3.0,1.05,7.75,3.0,0.0,0.0
2018,1,7,7,30,10.0,6.0,1.1,8.2,6.0,5.46,0.0
2018,1,7,7,45,143.5,21.0,1.1,8.7,35.0,16.55,0.0
2018,1,7,8,0,277.0,36.0,1.1,9.2,64.0,28.19,18.1
2018,1,7,8,15,319.0,41.5,1.15,9.45,88.5,45.29,26.02
2018,1,7,8,30,361.0,47.0,1.2,9.7,113.0,76.08,44.72
2018,1,7,8,45,186.0,62.5,1.25,10.0,97.0,85.04,59.34
2018,1,7,9,0,11.0,78.0,1.3,10.3,81.0,71.05,55.48
2018,1,7,9,15,6.5,91.5,1.3,10.7,93.5,82.77,65.79
2018,1,7,9,30,2.0,105.0,1.3,11.1,106.0,94.13,75.52
2018,1,7,9,45,5.0,111.0,1.35,11.55,113.0,101.07,81.17
2018,1,7,10,0,8.0,117.0,1.4,12.0,120.0,108.32,87.06
2018,1,7,10,15,4.0,104.5,1.45,12.35,106.0,95.28,75.87
2018,1,7,10,30,0.0,92.0,1.5,12.7,92.0,81.82,64.3
2018,1,7,10,45,6.0,122.5,1.55,13.1,125.5,113.75,91.05
2018,1,7,11,0,12.0,153.0,1.6,13.5,159.0,147.14,118.62
2018,1,7,11,15,22.5,174.5,1.55,13.75,185.5,175.98,142.28
2018,1,7,11,30,33.0,196.0,1.5,14.0,212.0,216.35,175.06
2018,1,7,11,45,23.0,186.5,1.5,14.25,198.0,190.99,153.93
2018,1,7,12,0,13.0,177.0,1.5,14.5,184.0,174.98,140.54
2018,1,7,12,15,9.5,174.0,1.45,14.6,179.0,170.11,136.44
2018,1,7,12,30,6.0,171.0,1.4,14.7,174.0,165.09,132.19
2018,1,7,12,45,10.0,170.5,1.35,14.85,175.5,168.73,135.29
2018,1,7,13,0,14.0,170.0,1.3,15.0,177.0,172.61,138.6
2018,1,7,13,15,33.0,180.5,1.25,14.95,196.0,214.97,173.75
2018,1,7,13,30,52.0,191.0,1.2,14.9,215.0,246.84,200.04
2018,1,7,13,45,31.5,160.0,1.1,14.8,174.5,193.84,156.73
2018,1,7,14,0,11.0,129.0,1.0,14.7,134.0,130.78,104.73
2018,1,7,14,15,7.0,119.0,0.9,14.4,122.0,117.78,94.2
2018,1,7,14,30,3.0,109.0,0.8,14.1,110.0,104.82,83.48
2018,1,7,14,45,41.5,118.0,0.7,13.8,131.5,159.94,131.09
2018,1,7,15,0,80.0,127.0,0.6,13.5,153.0,207.55,171.36
2018,1,7,15,15,114.5,110.0,0.6,13.5,142.0,228.81,189.43
2018,1,7,15,30,149.0,93.0,0.6,13.5,131.0,233.37,193.68
2018,1,7,15,45,106.0,66.5,0.6,13.0,91.0,163.06,134.64
2018,1,7,16,0,63.0,40.0,0.6,12.5,51.0,94.17,75.78
2018,1,7,16,15,44.0,29.0,0.6,12.4,35.5,66.5,51.1
2018,1,7,16,30,25.0,18.0,0.6,12.3,20.0,39.42,25.8
2018,1,7,16,45,25.5,12.5,0.65,12.15,13.5,31.5,0.0
2018,1,7,17,0,26.0,7.0,0.7,12.0,7.0,20.94,0.0
2018,1,7,17,15,13.0,3.5,0.7,11.95,3.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.6,12.45,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.7,12.6,1.0,0.91,0.0
2018,1,8,7,45,0.0,3.0,1.8,12.7,3.0,2.63,0.0
2018,1,8,8,0,0.0,5.0,1.9,12.8,5.0,4.38,0.0
2018,1,8,8,15,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2018,1,8,8,30,0.0,7.0,2.1,13.2,7.0,6.14,0.0
2018,1,8,8,45,0.0,8.5,2.15,13.35,8.5,7.46,0.76
2018,1,8,9,0,0.0,10.0,2.2,13.5,10.0,8.78,1.93
2018,1,8,9,15,0.0,12.0,2.25,13.65,12.0,10.54,3.46
2018,1,8,9,30,0.0,14.0,2.3,13.8,14.0,12.31,4.98
2018,1,8,9,45,0.0,26.5,2.4,13.95,26.5,23.33,14.45
2018,1,8,10,0,0.0,39.0,2.5,14.1,39.0,34.39,23.88
2018,1,8,10,15,0.0,29.5,2.45,14.2,29.5,25.99,16.65
2018,1,8,10,30,0.0,20.0,2.4,14.3,20.0,17.61,9.45
2018,1,8,10,45,0.0,29.5,2.35,14.4,29.5,26.01,16.59
2018,1,8,11,0,0.0,39.0,2.3,14.5,39.0,34.41,23.71
2018,1,8,11,15,0.0,33.5,2.3,14.6,33.5,29.55,19.54
2018,1,8,11,30,0.0,28.0,2.3,14.7,28.0,24.69,15.38
2018,1,8,11,45,0.0,30.0,2.3,14.8,30.0,26.46,16.87
2018,1,8,12,0,0.0,32.0,2.3,14.9,32.0,28.23,18.35
2018,1,8,12,15,0.0,30.5,2.2,14.95,30.5,26.91,17.22
2018,1,8,12,30,0.0,29.0,2.1,15.0,29.0,25.58,16.1
2018,1,8,12,45,0.0,28.5,2.0,15.05,28.5,25.14,15.73
2018,1,8,13,0,0.0,28.0,1.9,15.1,28.0,24.69,15.36
2018,1,8,13,15,0.0,33.0,1.85,15.1,33.0,29.11,19.13
2018,1,8,13,30,0.0,38.0,1.8,15.1,38.0,33.53,22.9
2018,1,8,13,45,0.0,35.0,1.8,15.1,35.0,30.87,20.68
2018,1,8,14,0,0.0,32.0,1.8,15.1,32.0,28.21,18.45
2018,1,8,14,15,0.0,29.5,1.7,15.0,29.5,25.99,16.6
2018,1,8,14,30,0.0,27.0,1.6,14.9,27.0,23.78,14.75
2018,1,8,14,45,0.5,27.0,1.5,14.8,27.0,24.19,15.16
2018,1,8,15,0,1.0,27.0,1.4,14.7,27.0,24.58,15.55
2018,1,8,15,15,0.5,21.0,1.4,14.7,21.0,18.87,10.61
2018,1,8,15,30,0.0,15.0,1.4,14.7,15.0,13.18,5.68
2018,1,8,15,45,0.0,12.0,1.25,14.4,12.0,10.54,3.39
2018,1,8,16,0,0.0,9.0,1.1,14.1,9.0,7.9,1.07
2018,1,8,16,15,0.0,7.0,1.05,13.95,7.0,6.14,0.0
2018,1,8,16,30,0.0,5.0,1.0,13.8,5.0,4.38,0.0
2018,1,8,16,45,0.0,3.0,1.0,13.7,3.0,2.63,0.0
2018,1,8,17,0,0.0,1.0,1.0,13.6,1.0,0.91,0.0
2018,1,8,17,15,0.0,0.5,1.0,13.7,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,1.0,13.15,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,1.0,13.4,1.0,0.91,0.0
2018,1,9,7,45,0.0,3.0,1.0,13.6,3.0,2.63,0.0
2018,1,9,8,0,0.0,5.0,1.0,13.8,5.0,4.38,0.0
2018,1,9,8,15,0.0,6.0,1.05,14.05,6.0,5.26,0.0
2018,1,9,8,30,0.0,7.0,1.1,14.3,7.0,6.14,0.0
2018,1,9,8,45,0.0,8.5,1.1,14.5,8.5,7.46,0.75
2018,1,9,9,0,0.0,10.0,1.1,14.7,10.0,8.78,1.91
2018,1,9,9,15,0.0,11.5,1.05,14.9,11.5,10.1,3.05
2018,1,9,9,30,0.0,13.0,1.0,15.1,13.0,11.43,4.19
2018,1,9,9,45,0.0,15.0,0.95,15.25,15.0,13.19,5.69
2018,1,9,10,0,0.0,17.0,0.9,15.4,17.0,14.96,7.19
2018,1,9,10,15,0.0,18.5,0.9,15.45,18.5,16.29,8.3
2018,1,9,10,30,0.0,20.0,0.9,15.5,20.0,17.61,9.41
2018,1,9,10,45,0.0,45.0,0.85,15.55,45.0,39.72,28.17
2018,1,9,11,0,0.0,70.0,0.8,15.6,70.0,61.9,46.79
2018,1,9,11,15,0.5,98.5,0.8,15.55,98.5,88.11,68.6
2018,1,9,11,30,1.0,127.0,0.8,15.5,127.0,115.52,91.16
2018,1,9,11,45,0.5,121.0,0.75,15.5,121.0,109.54,86.08
2018,1,9,12,0,0.0,115.0,0.7,15.5,115.0,103.53,81.08
2018,1,9,12,15,0.0,92.5,0.7,15.45,92.5,82.22,63.48
2018,1,9,12,30,0.0,70.0,0.7,15.4,70.0,61.92,46.63
2018,1,9,12,45,0.0,58.5,0.75,15.35,58.5,51.7,38.13
2018,1,9,13,0,0.0,47.0,0.8,15.3,47.0,41.5,29.58
2018,1,9,13,15,0.0,51.0,0.9,15.15,51.0,45.04,32.63
2018,1,9,13,30,0.0,55.0,1.0,15.0,55.0,48.58,35.67
2018,1,9,13,45,6.0,60.0,1.15,14.9,62.5,58.15,44.08
2018,1,9,14,0,12.0,65.0,1.3,14.8,70.0,71.26,55.48
2018,1,9,14,15,6.0,67.5,1.4,14.65,70.0,64.78,49.83
2018,1,9,14,30,0.0,70.0,1.5,14.5,70.0,61.89,47.23
2018,1,9,14,45,10.5,72.0,1.6,14.3,75.5,72.65,56.92
2018,1,9,15,0,21.0,74.0,1.7,14.1,81.0,90.14,72.26
2018,1,9,15,15,10.5,57.0,1.7,14.1,60.5,58.69,45.11
2018,1,9,15,30,0.0,40.0,1.7,14.1,40.0,35.26,24.65
2018,1,9,15,45,0.0,34.5,1.75,13.75,34.5,30.4,20.42
2018,1,9,16,0,0.0,29.0,1.8,13.4,29.0,25.54,16.12
2018,1,9,16,15,0.0,21.5,1.8,13.25,21.5,18.92,10.23
2018,1,9,16,30,0.0,14.0,1.8,13.1,14.0,12.3,4.15
2018,1,9,16,45,0.0,8.5,1.85,12.95,8.5,7.46,0.0
2018,1,9,17,0,0.0,3.0,1.9,12.8,3.0,2.73,0.0
2018,1,9,17,15,0.0,1.5,2.0,12.75,1.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,10,7,15,8.0,2.0,1.4,10.35,2.0,0.0,0.0
2018,1,10,7,30,16.0,4.0,1.4,10.7,4.0,3.64,0.0
2018,1,10,7,45,8.0,7.0,1.4,11.05,7.0,6.36,0.0
2018,1,10,8,0,0.0,10.0,1.4,11.4,10.0,8.78,1.72
2018,1,10,8,15,0.0,13.0,1.4,11.55,13.0,11.41,4.01
2018,1,10,8,30,0.0,16.0,1.4,11.7,16.0,14.06,6.43
2018,1,10,8,45,0.0,23.0,1.4,11.85,23.0,20.23,11.86
2018,1,10,9,0,0.0,30.0,1.4,12.0,30.0,26.41,17.27
2018,1,10,9,15,0.5,45.5,1.4,12.1,45.5,40.26,29.25
2018,1,10,9,30,1.0,61.0,1.4,12.2,61.0,54.21,41.21
2018,1,10,9,45,8.5,99.5,1.4,12.3,102.5,91.76,73.07
2018,1,10,10,0,16.0,138.0,1.4,12.4,144.0,131.17,106.09
2018,1,10,10,15,40.0,154.5,1.4,12.45,171.5,164.19,133.47
2018,1,10,10,30,64.0,171.0,1.4,12.5,199.0,196.13,159.92
2018,1,10,10,45,38.5,166.5,1.4,12.6,183.5,180.86,146.99
2018,1,10,11,0,13.0,162.0,1.4,12.7,168.0,156.33,126.29
2018,1,10,11,15,15.0,167.0,1.45,12.75,174.0,163.37,132.13
2018,1,10,11,30,17.0,172.0,1.5,12.8,180.0,170.62,138.07
2018,1,10,11,45,9.0,151.5,1.5,12.9,156.0,145.36,116.94
2018,1,10,12,0,1.0,131.0,1.5,13.0,132.0,119.72,95.44
2018,1,10,12,15,4.5,130.5,1.5,13.1,133.0,122.19,97.64
2018,1,10,12,30,8.0,130.0,1.5,13.2,134.0,124.85,99.96
2018,1,10,12,45,22.0,163.5,1.5,13.25,174.5,170.89,138.49
2018,1,10,13,0,36.0,197.0,1.5,13.3,215.0,233.91,190.19
2018,1,10,13,15,53.5,196.5,1.45,13.35,222.5,250.92,204.41
2018,1,10,13,30,71.0,196.0,1.4,13.4,230.0,268.47,219.22
2018,1,10,13,45,36.5,166.5,1.35,13.45,184.0,205.4,167.19
2018,1,10,14,0,2.0,137.0,1.3,13.5,138.0,131.38,105.34
2018,1,10,14,15,1.5,120.5,1.2,13.55,121.0,114.33,91.42
2018,1,10,14,30,1.0,104.0,1.1,13.6,104.0,97.3,77.28
2018,1,10,14,45,3.5,101.0,1.05,13.6,102.0,97.49,77.68
2018,1,10,15,0,6.0,98.0,1.0,13.6,100.0,97.99,78.28
2018,1,10,15,15,6.5,92.0,1.0,13.6,94.0,93.8,74.78
2018,1,10,15,30,7.0,86.0,1.0,13.6,88.0,90.14,71.61
2018,1,10,15,45,3.5,68.5,0.8,13.35,69.5,69.1,53.51
2018,1,10,16,0,0.0,51.0,0.6,13.1,51.0,47.98,35.22
2018,1,10,16,15,8.5,37.0,0.65,12.95,38.0,39.44,27.77
2018,1,10,16,30,17.0,23.0,0.7,12.8,25.0,32.76,21.12
2018,1,10,16,45,39.5,16.5,0.75,12.7,18.0,55.19,14.51
2018,1,10,17,0,62.0,10.0,0.8,12.6,11.0,44.21,0.0
2018,1,10,17,15,31.0,5.0,0.8,12.6,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,11,7,15,7.0,2.5,0.45,12.25,2.5,0.0,0.0
2018,1,11,7,30,14.0,5.0,0.4,12.4,5.0,4.55,0.0
2018,1,11,7,45,7.0,11.5,0.4,12.55,11.5,10.31,0.0
2018,1,11,8,0,0.0,18.0,0.4,12.7,18.0,15.84,7.66
2018,1,11,8,15,33.5,28.5,0.45,13.05,34.5,25.85,15.52
2018,1,11,8,30,67.0,39.0,0.5,13.4,51.0,40.61,26.29
2018,1,11,8,45,98.0,55.5,0.55,13.8,78.5,64.84,45.39
2018,1,11,9,0,129.0,72.0,0.6,14.2,106.0,93.55,68.88
2018,1,11,9,15,109.5,100.0,0.65,14.45,132.0,121.2,93.62
2018,1,11,9,30,90.0,128.0,0.7,14.7,158.0,148.7,117.64
2018,1,11,9,45,163.5,142.5,0.75,14.95,204.0,196.66,156.33
2018,1,11,10,0,237.0,157.0,0.8,15.2,250.0,257.9,205.84
2018,1,11,10,15,412.5,137.5,0.8,15.55,313.0,343.81,274.14
2018,1,11,10,30,588.0,118.0,0.8,15.9,376.0,443.7,352.29
2018,1,11,10,45,712.0,94.0,0.75,16.2,422.0,519.21,410.27
2018,1,11,11,0,836.0,70.0,0.7,16.5,468.0,596.92,468.77
2018,1,11,11,15,724.0,102.0,0.65,16.75,454.5,600.22,469.43
2018,1,11,11,30,612.0,134.0,0.6,17.0,441.0,587.34,458.58
2018,1,11,11,45,451.0,172.5,0.5,17.2,400.5,530.59,414.46
2018,1,11,12,0,290.0,211.0,0.4,17.4,360.0,455.79,356.49
2018,1,11,12,15,343.5,203.0,0.5,17.55,379.5,499.19,391.38
2018,1,11,12,30,397.0,195.0,0.6,17.7,399.0,558.34,435.89
2018,1,11,12,45,441.5,181.5,0.65,17.8,405.5,590.96,460.6
2018,1,11,13,0,486.0,168.0,0.7,17.9,412.0,622.76,484.94
2018,1,11,13,15,527.5,152.0,0.8,17.85,410.0,647.72,505.26
2018,1,11,13,30,569.0,136.0,0.9,17.8,408.0,677.77,528.89
2018,1,11,13,45,496.0,143.5,1.05,17.8,373.0,621.72,489.65
2018,1,11,14,0,423.0,151.0,1.2,17.8,338.0,570.53,453.18
2018,1,11,14,15,311.5,157.0,1.2,17.6,290.0,466.17,374.45
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,364.78,295.42
