Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,7.28,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,19.1,6.93
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,29.65,19.82
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,46.76,33.08
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,64.64,48.68
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,78.72,60.57
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,93.38,72.97
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,118.9,93.95
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,147.22,117.33
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,159.2,127.71
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,170.07,136.87
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,157.92,126.85
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,138.52,110.6
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,122.25,96.99
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,105.67,83.08
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,160.78,128.81
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,214.89,172.9
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,245.98,197.91
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,278.57,224.04
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,304.18,244.86
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,344.94,277.38
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,285.12,229.4
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,237.54,190.73
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,214.67,172.59
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,191.45,153.93
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,178.95,144.41
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,166.29,134.69
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,194.28,158.67
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,223.1,183.08
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,350.59,289.46
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,441.93,363.95
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,357.63,295.34
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,261.21,216.38
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,189.28,156.47
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,107.28,86.4
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,73.57,57.49
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,49.01,35.9
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,36.78,23.96
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,17.0,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,8.39,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,8.19,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,19.48,7.89
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,30.75,21.24
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,46.76,34.09
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,63.39,48.8
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,86.15,67.0
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,113.68,89.31
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,135.66,108.07
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,158.61,127.55
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,197.77,159.72
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,238.18,192.73
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,343.11,276.8
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,461.48,369.77
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,546.79,435.34
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,639.16,504.78
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,682.32,535.95
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,723.38,565.12
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,760.49,588.81
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,794.91,610.3
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,815.89,622.73
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,839.76,637.24
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,856.81,647.08
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,870.35,654.69
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,885.09,663.58
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,888.21,664.88
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,884.58,663.1
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,877.32,659.15
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,860.88,650.48
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,841.08,639.64
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,812.33,621.76
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,780.8,601.76
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,737.23,572.66
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,691.84,541.53
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,634.87,502.47
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,584.36,466.12
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,508.44,407.25
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,435.21,346.73
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,327.16,250.46
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,213.32,51.44
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,84.63,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,5.46,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,10.31,1.73
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,14.95,7.41
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,20.68,12.08
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,26.42,17.21
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,47.95,35.8
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,69.39,54.14
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,84.11,66.69
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,98.94,79.16
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,150.49,121.33
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,213.18,172.92
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,288.83,234.79
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,370.13,300.76
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,394.88,320.68
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,417.66,338.77
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,437.35,354.43
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,455.37,368.52
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,465.8,376.65
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,474.54,383.39
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,401.22,324.71
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,321.37,259.74
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,385.68,313.31
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,437.62,356.36
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,398.42,325.06
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,357.54,292.43
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,290.73,238.11
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,239.27,195.23
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,223.05,182.47
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,206.69,169.4
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,158.74,129.55
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,125.17,101.21
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,106.91,86.0
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,88.6,70.54
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,94.03,75.48
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,109.78,88.87
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,85.38,67.44
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,54.47,40.42
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,38.44,25.6
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,23.22,3.5
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,13.53,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,11.82,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,24.48,12.37
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,37.38,27.02
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,51.63,37.64
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,74.23,54.66
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,102.36,76.7
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,135.35,103.71
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,187.14,143.87
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,256.69,200.61
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,335.13,265.17
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,426.94,340.87
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,466.52,375.86
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,502.01,406.48
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,431.65,352.21
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,332.4,272.07
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,347.78,284.82
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,350.48,286.81
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,358.81,293.85
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,366.69,300.49
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,278.99,228.67
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,173.95,141.03
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,381.14,315.24
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,588.08,479.34
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,711.39,573.33
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,827.02,657.63
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,617.34,500.72
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,378.95,310.83
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,572.65,470.64
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,734.84,595.45
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,749.9,606.2
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,760.44,614.87
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,716.45,582.82
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,670.96,549.28
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,562.76,465.2
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,455.21,378.78
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,302.98,252.84
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,135.41,110.14
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,94.13,72.42
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,48.8,18.6
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,19.54,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,7.73,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,15.46,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,23.55,12.15
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,33.4,23.64
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,47.47,28.79
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,93.97,51.87
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,144.87,88.95
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,204.48,138.65
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,260.96,189.24
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,320.51,242.64
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,377.32,293.25
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,435.31,343.42
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,490.28,389.73
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,542.99,432.83
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,589.9,469.92
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,632.05,502.33
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,678.23,537.17
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,718.06,565.94
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,742.05,582.48
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,755.81,591.99
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,780.31,608.92
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,801.66,623.52
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,843.08,652.14
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,873.93,673.05
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,880.8,678.84
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,884.01,682.59
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,880.3,680.93
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,881.75,683.05
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,864.43,672.6
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,843.76,660.03
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,764.98,605.98
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,691.72,555.07
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,541.19,443.32
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,387.5,322.22
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,288.46,242.07
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,193.0,161.7
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,166.1,138.73
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,138.78,114.26
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,173.43,138.86
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,181.09,97.53
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,73.75,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,6.37,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,12.73,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,24.53,13.36
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,37.17,27.08
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,53.68,37.89
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,84.55,58.34
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,125.58,83.28
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,191.12,131.89
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,250.68,182.75
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,317.14,240.28
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,374.16,291.29
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,431.75,341.5
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,485.34,387.49
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,538.41,431.73
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,582.74,467.57
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,621.56,498.19
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,638.29,511.09
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,650.45,520.02
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,672.8,536.77
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,691.34,550.33
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,718.74,570.95
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,744.0,589.27
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,781.87,616.39
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,813.47,638.79
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,807.94,634.88
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,794.59,625.85
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,812.42,639.12
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,832.32,653.63
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,839.33,659.82
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,833.67,657.22
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,768.5,611.27
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,699.2,561.86
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,664.32,537.28
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,627.6,510.35
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,552.08,452.44
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,478.05,394.06
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,391.79,324.29
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,316.17,260.13
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,268.82,215.35
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,215.76,128.28
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,91.4,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,8.64,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,17.28,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,23.96,13.21
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,31.6,22.17
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,46.84,26.79
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,95.94,51.74
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,150.59,92.33
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,208.32,141.13
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,266.04,192.69
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,326.9,246.93
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,385.84,298.82
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,445.61,349.81
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,501.66,396.32
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,557.34,440.77
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,608.62,480.52
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,658.43,517.84
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,703.86,551.34
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,747.0,580.98
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,783.9,605.19
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,817.85,627.17
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,846.28,645.73
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,871.3,661.98
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,890.27,674.84
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,905.55,685.38
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,913.21,690.86
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,917.04,694.01
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,915.04,693.43
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,909.3,690.55
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,893.74,681.03
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,874.72,669.29
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,856.11,657.83
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,825.8,638.12
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,784.7,610.71
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,741.52,581.16
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,602.31,481.27
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,464.0,377.58
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,283.61,232.75
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,84.26,65.25
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,58.74,42.87
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,27.16,12.33
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,20.32,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,5.91,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,11.58,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,24.78,14.12
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,37.71,27.49
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,52.7,39.2
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,70.44,54.08
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,94.62,73.07
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,124.82,97.34
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,137.16,108.79
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,148.21,118.71
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,165.32,132.87
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,182.14,146.41
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,210.1,168.68
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,240.08,192.29
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,247.0,197.12
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,253.21,201.34
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,234.18,185.43
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,203.61,160.35
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,247.4,195.09
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,283.94,223.39
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,307.86,242.13
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,332.87,261.66
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,254.16,199.9
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,163.28,127.38
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,198.2,156.54
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,223.38,177.42
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,345.05,275.15
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,453.36,358.93
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,475.41,376.69
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,478.51,381.49
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,491.71,393.98
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,519.91,417.17
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,349.28,283.93
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,171.81,139.12
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,135.4,109.42
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,91.08,71.96
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,75.22,58.39
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,59.75,44.8
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,42.01,29.09
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,23.04,10.38
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,17.64,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,8.19,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,14.23,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,26.14,15.41
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,37.63,27.28
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,53.33,36.07
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,89.18,57.72
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,135.1,88.47
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,195.19,134.42
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,256.26,185.03
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,326.16,243.84
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,384.83,295.0
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,444.13,345.1
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,497.53,389.11
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,549.54,430.39
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,586.57,458.89
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,615.85,480.64
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,681.06,528.36
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,743.4,570.93
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,780.29,594.41
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,814.22,615.94
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,843.43,633.65
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,869.25,649.0
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,887.8,659.5
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,902.64,667.67
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,867.57,643.94
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,823.45,614.84
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,857.85,638.9
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,893.71,662.78
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,883.36,657.67
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,878.03,656.58
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,851.09,640.86
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,821.25,623.15
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,790.0,603.23
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,748.1,575.35
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,693.56,541.65
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,638.28,505.37
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,543.26,435.35
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,459.65,370.14
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,347.84,276.8
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,243.18,168.52
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,108.77,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.55,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,9.1,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,15.82,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,24.06,14.0
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,31.33,21.84
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,49.65,28.29
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,100.2,53.17
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,148.81,91.23
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,196.97,134.23
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,260.48,186.85
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,332.21,246.64
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,374.28,285.8
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,406.6,315.17
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,466.02,363.18
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,528.02,411.66
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,586.76,456.59
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,646.91,501.42
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,697.16,539.25
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,750.33,576.92
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,786.92,601.38
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,820.46,623.83
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,847.97,642.41
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,871.94,658.71
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,888.3,669.89
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,900.85,678.75
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,908.05,684.59
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,911.46,688.12
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,904.12,684.62
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,893.1,678.85
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,866.45,661.67
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,827.81,636.32
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,792.56,613.75
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,754.81,588.99
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,734.42,575.87
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,710.4,559.55
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,665.26,526.93
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,618.96,492.16
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,542.06,434.78
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,474.05,381.24
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,353.41,281.9
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,242.71,173.46
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,109.83,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.46,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
