Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,0,268.0,274.0,2.5,14.3,440.0,552.99,442.84
2018,2,11,13,15,387.0,236.5,2.65,14.1,470.0,625.24,501.2
2018,2,11,13,30,506.0,199.0,2.8,13.9,500.0,716.25,573.0
2018,2,11,13,45,368.0,219.0,2.9,13.7,434.0,599.56,483.69
2018,2,11,14,0,230.0,239.0,3.0,13.5,368.0,482.1,391.9
2018,2,11,14,15,123.0,184.0,3.15,13.35,252.5,319.02,262.14
2018,2,11,14,30,16.0,129.0,3.3,13.2,137.0,133.18,107.29
2018,2,11,14,45,199.0,137.5,3.45,13.0,228.0,350.61,293.55
2018,2,11,15,0,382.0,146.0,3.6,12.8,319.0,543.5,451.8
2018,2,11,15,15,345.0,139.5,3.6,12.8,285.0,498.04,414.97
2018,2,11,15,30,308.0,133.0,3.6,12.8,251.0,434.64,364.73
2018,2,11,15,45,365.5,110.0,3.6,12.35,233.5,464.57,391.4
2018,2,11,16,0,423.0,87.0,3.6,11.9,216.0,470.75,398.33
2018,2,11,16,15,482.5,74.5,3.5,11.65,198.5,492.63,415.96
2018,2,11,16,30,542.0,62.0,3.4,11.4,181.0,502.46,422.04
2018,2,11,16,45,443.5,53.5,3.25,11.1,135.0,402.72,336.11
2018,2,11,17,0,345.0,45.0,3.1,10.8,89.0,308.86,252.09
2018,2,11,17,15,223.0,31.0,3.1,10.7,55.0,205.43,139.71
2018,2,11,17,30,101.0,17.0,3.1,10.6,21.0,70.24,0.0
2018,2,11,17,45,50.5,8.5,3.05,10.5,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,12,6,45,17.5,2.5,1.55,7.35,2.5,0.0,0.0
2018,2,12,7,0,35.0,5.0,1.5,7.8,5.0,4.55,0.0
2018,2,12,7,15,198.0,17.0,1.65,8.4,33.0,15.46,0.0
2018,2,12,7,30,361.0,29.0,1.8,9.0,61.0,23.99,13.29
2018,2,12,7,45,487.0,35.5,1.95,9.6,107.0,28.37,19.38
2018,2,12,8,0,613.0,42.0,2.1,10.2,153.0,35.85,26.55
2018,2,12,8,15,541.5,59.0,2.1,10.55,178.0,62.47,37.55
2018,2,12,8,30,470.0,76.0,2.1,10.9,203.0,107.92,67.75
2018,2,12,8,45,633.5,67.5,2.1,11.25,271.0,158.54,101.73
2018,2,12,9,0,797.0,59.0,2.1,11.6,339.0,230.49,158.49
2018,2,12,9,15,826.5,61.5,2.1,11.85,383.5,291.59,214.05
2018,2,12,9,30,856.0,64.0,2.1,12.1,428.0,356.11,272.31
2018,2,12,9,45,869.0,68.0,2.05,12.4,466.0,416.01,325.81
2018,2,12,10,0,882.0,72.0,2.0,12.7,504.0,475.77,377.41
2018,2,12,10,15,896.0,73.5,2.0,12.9,536.5,533.09,425.64
2018,2,12,10,30,910.0,75.0,2.0,13.1,569.0,589.74,471.76
2018,2,12,10,45,920.5,75.5,1.95,13.25,594.5,642.29,513.14
2018,2,12,11,0,931.0,76.0,1.9,13.4,620.0,693.26,552.05
2018,2,12,11,15,937.0,77.0,1.9,13.55,638.0,739.82,586.36
2018,2,12,11,30,943.0,78.0,1.9,13.7,656.0,783.94,616.81
2018,2,12,11,45,946.5,78.5,1.9,13.85,666.5,822.92,643.32
2018,2,12,12,0,950.0,79.0,1.9,14.0,677.0,858.88,667.54
2018,2,12,12,15,949.0,79.5,1.95,14.05,678.5,887.9,687.62
2018,2,12,12,30,948.0,80.0,2.0,14.1,680.0,913.34,705.34
2018,2,12,12,45,944.0,81.0,2.0,14.2,673.5,933.06,718.55
2018,2,12,13,0,940.0,82.0,2.0,14.3,667.0,948.95,729.28
2018,2,12,13,15,935.5,81.0,2.0,14.3,652.5,958.1,735.86
2018,2,12,13,30,931.0,80.0,2.0,14.3,638.0,963.32,740.01
2018,2,12,13,45,922.5,79.5,2.0,14.3,616.0,961.54,739.6
2018,2,12,14,0,914.0,79.0,2.0,14.3,594.0,955.9,736.8
2018,2,12,14,15,902.5,77.0,2.0,14.2,564.5,941.81,728.64
2018,2,12,14,30,891.0,75.0,2.0,14.1,535.0,924.08,718.14
2018,2,12,14,45,875.0,73.0,2.0,14.05,499.0,898.81,702.29
2018,2,12,15,0,859.0,71.0,2.0,14.0,463.0,879.33,690.51
2018,2,12,15,15,836.0,68.5,2.0,14.0,422.0,840.99,664.98
2018,2,12,15,30,813.0,66.0,2.0,14.0,381.0,800.23,637.41
2018,2,12,15,45,777.5,63.0,1.85,13.5,335.0,746.42,599.42
2018,2,12,16,0,742.0,60.0,1.7,13.0,289.0,691.56,559.6
2018,2,12,16,15,668.0,57.0,1.6,12.25,238.0,606.71,496.31
2018,2,12,16,30,594.0,54.0,1.5,11.5,187.0,531.25,437.63
2018,2,12,16,45,523.0,46.0,1.35,10.75,142.5,449.25,369.9
2018,2,12,17,0,452.0,38.0,1.2,10.0,98.0,371.71,301.02
2018,2,12,17,15,319.5,28.0,1.25,9.75,61.5,259.9,183.73
2018,2,12,17,30,187.0,18.0,1.3,9.5,25.0,118.09,0.0
2018,2,12,17,45,93.5,9.0,1.3,9.2,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,13,6,45,7.0,1.5,1.05,5.65,1.5,0.0,0.0
2018,2,13,7,0,14.0,3.0,1.0,6.1,3.0,2.73,0.0
2018,2,13,7,15,50.0,18.5,1.05,6.8,22.5,15.06,0.0
2018,2,13,7,30,86.0,34.0,1.1,7.5,42.0,27.17,16.46
2018,2,13,7,45,241.0,46.0,1.1,8.25,86.5,35.38,25.8
2018,2,13,8,0,396.0,58.0,1.1,9.0,131.0,46.05,35.9
2018,2,13,8,15,545.0,59.0,1.1,9.65,190.5,63.13,37.85
2018,2,13,8,30,694.0,60.0,1.1,10.3,250.0,118.8,67.65
2018,2,13,8,45,735.5,63.5,1.05,11.0,297.0,174.44,110.33
2018,2,13,9,0,777.0,67.0,1.0,11.7,344.0,234.66,161.88
2018,2,13,9,15,808.0,69.5,1.0,12.35,388.0,295.23,215.75
2018,2,13,9,30,839.0,72.0,1.0,13.0,432.0,358.4,271.29
2018,2,13,9,45,862.0,73.0,1.05,13.7,471.5,419.17,323.82
2018,2,13,10,0,885.0,74.0,1.1,14.4,511.0,480.59,375.13
2018,2,13,10,15,898.0,76.0,1.0,14.75,543.5,538.19,421.3
2018,2,13,10,30,911.0,78.0,0.9,15.1,576.0,595.04,464.86
2018,2,13,10,45,918.0,79.5,0.85,15.5,600.5,646.69,503.19
2018,2,13,11,0,925.0,81.0,0.8,15.9,625.0,696.47,538.72
2018,2,13,11,15,930.5,81.5,0.7,16.1,642.5,742.02,569.27
2018,2,13,11,30,936.0,82.0,0.6,16.3,660.0,785.09,595.65
2018,2,13,11,45,938.5,83.0,0.55,16.55,670.5,823.72,619.2
2018,2,13,12,0,941.0,84.0,0.5,16.8,681.0,859.28,640.41
2018,2,13,12,15,942.0,83.5,0.4,16.9,682.5,888.67,656.7
2018,2,13,12,30,943.0,83.0,0.3,17.0,684.0,914.57,670.65
2018,2,13,12,45,941.0,83.0,0.25,17.15,678.0,934.83,681.9
2018,2,13,13,0,939.0,83.0,0.2,17.3,672.0,951.3,690.94
2018,2,13,13,15,934.5,82.0,0.2,17.35,657.5,960.45,696.78
2018,2,13,13,30,930.0,81.0,0.2,17.4,643.0,965.67,700.43
2018,2,13,13,45,921.5,80.5,0.2,17.45,621.0,963.88,699.89
2018,2,13,14,0,913.0,80.0,0.2,17.5,599.0,958.23,697.2
2018,2,13,14,15,901.5,78.5,0.3,17.4,569.5,944.75,692.21
2018,2,13,14,30,890.0,77.0,0.4,17.3,540.0,927.65,685.17
2018,2,13,14,45,872.5,75.5,0.45,17.2,504.0,910.8,677.24
2018,2,13,15,0,855.0,74.0,0.5,17.1,468.0,881.51,661.04
2018,2,13,15,15,832.0,71.0,0.5,17.1,426.5,842.51,636.98
2018,2,13,15,30,809.0,68.0,0.5,17.1,385.0,801.09,610.91
2018,2,13,15,45,776.0,64.5,0.5,16.55,339.5,748.67,577.7
2018,2,13,16,0,743.0,61.0,0.5,16.0,294.0,695.07,542.45
2018,2,13,16,15,693.0,56.5,0.6,15.4,246.0,626.48,495.97
2018,2,13,16,30,643.0,52.0,0.7,14.8,198.0,558.65,447.12
2018,2,13,16,45,563.5,45.5,0.8,14.2,151.5,477.11,384.01
2018,2,13,17,0,484.0,39.0,0.9,13.6,105.0,394.06,313.89
2018,2,13,17,15,339.0,29.0,1.0,13.25,66.0,274.21,196.49
2018,2,13,17,30,194.0,19.0,1.1,12.9,27.0,123.09,0.0
2018,2,13,17,45,97.0,9.5,1.15,12.55,13.5,8.64,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,14,6,45,9.0,2.5,0.95,8.8,2.5,0.0,0.0
2018,2,14,7,0,18.0,5.0,0.9,9.0,5.0,4.55,0.0
2018,2,14,7,15,48.5,19.5,0.85,9.5,23.5,15.85,0.0
2018,2,14,7,30,79.0,34.0,0.8,10.0,42.0,27.21,16.72
2018,2,14,7,45,149.0,50.5,0.75,10.55,75.0,39.84,29.56
2018,2,14,8,0,219.0,67.0,0.7,11.1,108.0,52.19,41.12
2018,2,14,8,15,226.5,84.0,0.7,11.6,137.0,73.36,52.68
2018,2,14,8,30,234.0,101.0,0.7,12.1,166.0,105.44,74.92
2018,2,14,8,45,242.5,121.5,0.7,12.65,199.0,141.67,104.06
2018,2,14,9,0,251.0,142.0,0.7,13.2,232.0,179.32,135.72
2018,2,14,9,15,355.5,143.0,0.75,13.85,288.0,228.58,174.21
2018,2,14,9,30,460.0,144.0,0.8,14.5,344.0,292.47,225.4
2018,2,14,9,45,656.0,113.0,0.85,15.1,425.0,375.76,290.89
2018,2,14,10,0,852.0,82.0,0.9,15.7,506.0,475.42,368.91
2018,2,14,10,15,757.5,106.0,1.0,15.9,501.0,499.22,390.48
2018,2,14,10,30,663.0,130.0,1.1,16.1,496.0,512.57,403.05
2018,2,14,10,45,426.5,198.5,1.2,16.25,438.0,467.49,368.98
2018,2,14,11,0,190.0,267.0,1.3,16.4,380.0,386.86,305.64
2018,2,14,11,15,263.5,264.5,1.4,16.55,426.0,456.99,360.98
2018,2,14,11,30,337.0,262.0,1.5,16.7,472.0,523.35,411.91
2018,2,14,11,45,187.5,245.0,1.6,16.85,362.0,394.16,312.24
2018,2,14,12,0,38.0,228.0,1.7,17.0,252.0,252.04,199.1
2018,2,14,12,15,69.5,253.5,1.75,17.05,298.0,308.17,244.53
2018,2,14,12,30,101.0,279.0,1.8,17.1,344.0,367.06,290.72
2018,2,14,12,45,281.5,255.0,1.85,17.15,433.5,535.5,423.09
2018,2,14,13,0,462.0,231.0,1.9,17.2,523.0,696.46,544.0
2018,2,14,13,15,672.5,163.0,1.95,17.1,577.5,830.74,642.49
2018,2,14,13,30,883.0,95.0,2.0,17.0,632.0,950.36,724.81
2018,2,14,13,45,895.5,88.0,2.05,16.9,616.5,950.92,725.53
2018,2,14,14,0,908.0,81.0,2.1,16.8,601.0,956.8,731.39
2018,2,14,14,15,896.5,80.0,2.15,16.55,572.0,943.95,724.98
2018,2,14,14,30,885.0,79.0,2.2,16.3,543.0,927.5,716.34
2018,2,14,14,45,869.0,76.5,2.25,16.05,507.0,910.77,707.54
2018,2,14,15,0,853.0,74.0,2.3,15.8,471.0,881.51,689.86
2018,2,14,15,15,830.0,72.0,2.3,15.8,430.0,843.77,664.9
2018,2,14,15,30,807.0,70.0,2.3,15.8,389.0,803.6,637.8
2018,2,14,15,45,775.5,66.0,2.3,14.85,343.5,751.71,603.6
2018,2,14,16,0,744.0,62.0,2.3,13.9,298.0,698.56,567.14
2018,2,14,16,15,696.5,57.5,2.15,13.15,250.5,631.69,517.2
2018,2,14,16,30,649.0,53.0,2.0,12.4,203.0,565.39,465.5
2018,2,14,16,45,570.5,46.5,1.9,11.6,156.0,484.1,399.31
2018,2,14,17,0,492.0,40.0,1.8,10.8,109.0,401.13,326.71
2018,2,14,17,15,335.0,30.0,1.8,10.45,68.5,273.3,203.74
2018,2,14,17,30,178.0,20.0,1.8,10.1,28.0,139.31,0.0
2018,2,14,17,45,89.0,10.0,1.8,9.75,14.0,53.61,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,15,6,45,10.5,3.0,1.85,6.7,3.0,0.0,0.0
2018,2,15,7,0,21.0,6.0,1.9,6.9,6.0,5.46,0.0
2018,2,15,7,15,65.5,21.0,2.0,7.4,26.5,17.03,0.0
2018,2,15,7,30,110.0,36.0,2.1,7.9,47.0,28.77,18.49
2018,2,15,7,45,351.0,43.0,2.2,8.4,105.5,34.28,24.91
2018,2,15,8,0,592.0,50.0,2.3,8.9,164.0,39.2,29.81
2018,2,15,8,15,669.0,53.0,2.35,9.5,215.5,66.95,37.7
2018,2,15,8,30,746.0,56.0,2.4,10.1,267.0,121.99,68.03
2018,2,15,8,45,786.0,59.5,2.4,10.7,315.5,180.85,114.08
2018,2,15,9,0,826.0,63.0,2.4,11.3,364.0,244.05,169.22
2018,2,15,9,15,852.5,65.5,2.45,11.85,408.5,306.46,226.06
2018,2,15,9,30,879.0,68.0,2.5,12.4,453.0,371.93,285.06
2018,2,15,9,45,901.5,69.5,2.55,12.95,494.0,434.83,340.77
2018,2,15,10,0,924.0,71.0,2.6,13.5,535.0,498.51,395.37
2018,2,15,10,15,938.5,72.0,2.6,13.9,569.0,558.05,445.1
2018,2,15,10,30,953.0,73.0,2.6,14.3,603.0,616.86,492.54
2018,2,15,10,45,963.0,73.5,2.65,14.75,629.5,671.38,535.34
2018,2,15,11,0,973.0,74.0,2.7,15.2,656.0,724.16,575.57
2018,2,15,11,15,979.5,74.5,2.65,15.4,674.5,772.46,610.27
2018,2,15,11,30,986.0,75.0,2.6,15.6,693.0,818.22,641.42
2018,2,15,11,45,990.0,75.0,2.6,15.85,703.5,858.69,668.7
2018,2,15,12,0,994.0,75.0,2.6,16.1,714.0,895.98,693.56
2018,2,15,12,15,995.0,74.5,2.6,16.2,716.0,926.83,714.23
2018,2,15,12,30,996.0,74.0,2.6,16.3,718.0,953.99,732.39
2018,2,15,12,45,994.5,73.5,2.6,16.35,711.5,975.13,746.64
2018,2,15,13,0,993.0,73.0,2.6,16.4,705.0,992.27,758.32
2018,2,15,13,15,988.5,73.0,2.55,16.4,690.5,1003.21,765.6
2018,2,15,13,30,984.0,73.0,2.5,16.4,676.0,1010.02,770.28
2018,2,15,13,45,977.5,72.0,2.5,16.4,653.5,1009.59,770.82
2018,2,15,14,0,971.0,71.0,2.5,16.4,631.0,1005.05,768.82
2018,2,15,14,15,960.5,69.5,2.45,16.3,600.5,992.1,761.06
2018,2,15,14,30,950.0,68.0,2.4,16.2,570.0,975.25,750.83
2018,2,15,14,45,935.0,66.5,2.35,16.1,533.5,950.58,735.31
2018,2,15,15,0,920.0,65.0,2.3,16.0,497.0,922.51,717.46
2018,2,15,15,15,899.5,63.0,2.3,16.0,454.5,885.8,693.61
2018,2,15,15,30,879.0,61.0,2.3,16.0,412.0,846.48,667.57
2018,2,15,15,45,849.0,58.0,1.95,15.2,365.0,795.63,631.51
2018,2,15,16,0,819.0,55.0,1.6,14.4,318.0,750.87,598.83
2018,2,15,16,15,774.5,51.0,1.5,13.35,268.5,684.53,551.62
2018,2,15,16,30,730.0,47.0,1.4,12.3,219.0,618.55,502.39
2018,2,15,16,45,657.0,41.5,1.3,11.3,169.5,531.92,434.16
2018,2,15,17,0,584.0,36.0,1.2,10.3,120.0,448.86,363.61
2018,2,15,17,15,441.0,29.0,1.25,9.95,78.0,326.07,246.76
2018,2,15,17,30,298.0,22.0,1.3,9.6,36.0,208.02,0.0
2018,2,15,17,45,149.0,11.0,1.3,9.25,18.0,84.69,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.0,1.2,7.65,3.0,0.0,0.0
2018,2,16,7,0,24.0,6.0,1.1,7.9,6.0,5.46,0.0
2018,2,16,7,15,103.0,21.0,1.05,8.6,30.5,16.54,0.0
2018,2,16,7,30,182.0,36.0,1.0,9.3,55.0,27.99,18.05
2018,2,16,7,45,397.5,41.5,0.95,10.0,111.5,32.87,23.6
2018,2,16,8,0,613.0,47.0,0.9,10.7,168.0,39.95,30.34
2018,2,16,8,15,671.5,51.5,0.95,11.3,216.5,66.51,36.53
2018,2,16,8,30,730.0,56.0,1.0,11.9,265.0,121.4,67.47
2018,2,16,8,45,767.0,60.0,1.0,12.55,312.5,179.35,112.45
2018,2,16,9,0,804.0,64.0,1.0,13.2,360.0,241.3,165.69
2018,2,16,9,15,830.0,66.5,1.05,13.75,404.0,302.35,220.17
2018,2,16,9,30,856.0,69.0,1.1,14.3,448.0,365.37,275.76
2018,2,16,9,45,876.0,71.0,1.1,14.9,487.5,427.61,329.17
2018,2,16,10,0,896.0,73.0,1.1,15.5,527.0,489.34,380.27
2018,2,16,10,15,908.5,75.0,1.15,15.9,560.0,547.48,427.41
2018,2,16,10,30,921.0,77.0,1.2,16.3,593.0,604.78,472.29
2018,2,16,10,45,929.5,78.0,1.2,16.65,618.5,657.49,512.05
2018,2,16,11,0,938.0,79.0,1.2,17.0,644.0,708.4,549.24
2018,2,16,11,15,943.5,80.0,1.25,17.25,662.0,755.18,582.29
2018,2,16,11,30,949.0,81.0,1.3,17.5,680.0,799.44,611.96
2018,2,16,11,45,951.5,82.0,1.3,17.75,690.5,838.64,637.29
2018,2,16,12,0,954.0,83.0,1.3,18.0,701.0,874.72,660.33
2018,2,16,12,15,954.5,82.5,1.35,18.1,702.5,904.13,679.89
2018,2,16,12,30,955.0,82.0,1.4,18.2,704.0,929.97,697.19
2018,2,16,12,45,952.5,82.5,1.4,18.35,698.0,950.64,710.3
2018,2,16,13,0,950.0,83.0,1.4,18.5,692.0,967.46,721.03
2018,2,16,13,15,945.5,82.5,1.45,18.5,677.5,977.35,728.58
2018,2,16,13,30,941.0,82.0,1.5,18.5,663.0,983.26,733.77
2018,2,16,13,45,933.5,81.0,1.5,18.5,640.5,981.77,733.58
2018,2,16,14,0,926.0,80.0,1.5,18.5,618.0,976.35,731.05
2018,2,16,14,15,915.0,78.5,1.55,18.3,588.5,963.17,724.88
2018,2,16,14,30,904.0,77.0,1.6,18.1,559.0,946.28,716.37
2018,2,16,14,45,888.5,75.0,1.6,17.95,522.5,921.09,701.47
2018,2,16,15,0,873.0,73.0,1.6,17.8,486.0,901.72,690.55
2018,2,16,15,15,851.0,70.5,1.6,17.8,444.5,863.67,666.19
2018,2,16,15,30,829.0,68.0,1.6,17.8,403.0,823.08,639.83
2018,2,16,15,45,797.5,64.5,1.4,16.8,356.5,771.07,604.87
2018,2,16,16,0,766.0,61.0,1.2,15.8,310.0,717.75,567.93
2018,2,16,16,15,719.5,56.5,1.15,14.8,261.5,650.73,520.97
2018,2,16,16,30,673.0,52.0,1.1,13.8,213.0,584.25,472.04
2018,2,16,16,45,598.5,46.0,1.1,12.85,165.0,497.7,404.97
2018,2,16,17,0,524.0,40.0,1.1,11.9,117.0,423.27,341.77
2018,2,16,17,15,388.5,31.0,1.1,11.6,76.0,307.34,234.1
2018,2,16,17,30,253.0,22.0,1.1,11.3,35.0,185.72,0.0
2018,2,16,17,45,126.5,11.0,1.15,11.05,17.5,73.54,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,1.05,9.65,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,1.0,9.9,12.0,10.01,0.0
2018,2,17,7,15,266.0,22.0,0.95,10.55,45.5,18.39,0.0
2018,2,17,7,30,429.0,33.0,0.9,11.2,79.0,27.03,17.3
2018,2,17,7,45,521.5,40.5,0.8,11.8,125.5,32.16,22.85
2018,2,17,8,0,614.0,48.0,0.7,12.4,172.0,37.27,27.78
2018,2,17,8,15,670.5,53.0,0.65,13.05,220.5,68.71,37.69
2018,2,17,8,30,727.0,58.0,0.6,13.7,269.0,123.94,69.03
2018,2,17,8,45,763.0,62.0,0.55,14.3,316.5,181.67,113.52
2018,2,17,9,0,799.0,66.0,0.5,14.9,364.0,243.29,165.77
2018,2,17,9,15,825.5,68.5,0.5,15.65,408.0,304.31,219.01
2018,2,17,9,30,852.0,71.0,0.5,16.4,452.0,367.38,273.1
2018,2,17,9,45,871.0,73.0,0.5,17.15,491.0,429.1,324.59
2018,2,17,10,0,890.0,75.0,0.5,17.9,530.0,490.21,373.6
2018,2,17,10,15,902.5,76.5,0.55,18.25,562.5,547.64,419.05
2018,2,17,10,30,915.0,78.0,0.6,18.6,595.0,604.22,462.32
2018,2,17,10,45,923.5,79.0,0.6,18.95,620.5,656.7,500.68
2018,2,17,11,0,932.0,80.0,0.6,19.3,646.0,707.41,536.52
2018,2,17,11,15,937.5,81.0,0.6,19.55,664.0,753.99,567.73
2018,2,17,11,30,943.0,82.0,0.6,19.8,682.0,798.07,595.62
2018,2,17,11,45,945.0,82.5,0.65,20.05,691.5,836.16,620.11
2018,2,17,12,0,947.0,83.0,0.7,20.3,701.0,871.09,642.48
2018,2,17,12,15,947.0,82.5,0.75,20.45,702.0,899.89,661.1
2018,2,17,12,30,947.0,82.0,0.8,20.6,703.0,925.12,677.53
2018,2,17,12,45,945.0,82.0,0.85,20.75,696.5,945.47,690.96
2018,2,17,13,0,943.0,82.0,0.9,20.9,690.0,962.0,702.13
2018,2,17,13,15,938.5,81.0,0.95,20.85,675.5,971.16,709.33
2018,2,17,13,30,934.0,80.0,1.0,20.8,661.0,976.34,714.27
2018,2,17,13,45,926.0,79.5,1.05,20.7,639.0,974.91,715.32
2018,2,17,14,0,918.0,79.0,1.1,20.6,617.0,969.56,714.09
2018,2,17,14,15,907.0,77.5,1.15,20.4,587.5,956.33,708.19
2018,2,17,14,30,896.0,76.0,1.2,20.2,558.0,939.43,700.0
2018,2,17,14,45,879.5,74.5,1.2,19.95,521.5,913.97,685.51
2018,2,17,15,0,863.0,73.0,1.2,19.7,485.0,894.44,674.98
2018,2,17,15,15,841.0,70.5,1.2,19.7,443.5,856.49,651.19
2018,2,17,15,30,819.0,68.0,1.2,19.7,402.0,816.05,625.48
2018,2,17,15,45,787.5,64.5,1.2,18.6,356.0,764.21,593.64
2018,2,17,16,0,756.0,61.0,1.2,17.5,310.0,711.1,559.62
2018,2,17,16,15,709.5,57.0,1.2,16.45,262.0,644.93,514.14
2018,2,17,16,30,663.0,53.0,1.2,15.4,214.0,579.29,466.6
2018,2,17,16,45,588.5,47.0,1.15,14.4,166.0,499.65,404.88
2018,2,17,17,0,514.0,41.0,1.1,13.4,118.0,418.74,337.02
2018,2,17,17,15,381.5,31.5,1.2,12.95,77.0,304.17,233.49
2018,2,17,17,30,249.0,22.0,1.3,12.5,36.0,185.81,0.0
2018,2,17,17,45,124.5,11.0,1.35,12.0,18.0,72.66,0.0
2018,2,17,18,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,2,18,6,45,14.0,4.0,2.2,9.8,4.0,0.0,0.0
2018,2,18,7,0,28.0,8.0,2.3,10.0,8.0,7.28,0.0
2018,2,18,7,15,180.0,24.5,2.5,10.3,43.0,19.35,2.48
2018,2,18,7,30,332.0,41.0,2.7,10.6,78.0,34.27,23.67
2018,2,18,7,45,425.0,51.0,2.95,10.9,123.0,41.19,30.93
2018,2,18,8,0,518.0,61.0,3.2,11.2,168.0,48.0,37.48
2018,2,18,8,15,485.5,74.5,3.3,11.4,195.0,77.48,49.42
2018,2,18,8,30,453.0,88.0,3.4,11.6,222.0,117.95,76.34
2018,2,18,8,45,243.0,102.0,3.5,11.75,175.0,127.35,92.82
2018,2,18,9,0,33.0,116.0,3.6,11.9,128.0,108.7,86.35
2018,2,18,9,15,162.0,143.5,3.65,12.05,215.5,174.05,137.74
2018,2,18,9,30,291.0,171.0,3.7,12.2,303.0,257.24,205.18
2018,2,18,9,45,358.5,177.5,3.7,12.35,353.5,310.97,250.13
2018,2,18,10,0,426.0,184.0,3.7,12.5,404.0,376.69,304.73
2018,2,18,10,15,349.0,214.0,3.75,12.55,401.5,386.57,314.18
2018,2,18,10,30,272.0,244.0,3.8,12.6,399.0,393.37,320.01
2018,2,18,10,45,445.0,211.0,3.8,12.7,477.5,493.69,401.93
2018,2,18,11,0,618.0,178.0,3.8,12.8,556.0,605.62,491.32
2018,2,18,11,15,716.5,155.0,3.85,12.85,605.0,683.51,552.64
2018,2,18,11,30,815.0,132.0,3.9,12.9,654.0,762.65,614.04
2018,2,18,11,45,869.5,116.0,3.95,12.95,680.5,821.43,656.73
2018,2,18,12,0,924.0,100.0,4.0,13.0,707.0,873.15,693.96
2018,2,18,12,15,894.5,110.0,4.05,13.0,699.0,895.7,710.03
2018,2,18,12,30,865.0,120.0,4.1,13.0,691.0,906.6,718.02
2018,2,18,12,45,887.5,112.5,4.15,12.95,693.5,939.68,742.34
2018,2,18,13,0,910.0,105.0,4.2,12.9,696.0,969.7,764.34
2018,2,18,13,15,897.5,106.0,4.25,12.8,678.5,974.05,768.38
2018,2,18,13,30,885.0,107.0,4.3,12.7,661.0,974.34,770.02
2018,2,18,13,45,725.5,133.5,4.35,12.6,577.5,868.08,694.62
2018,2,18,14,0,566.0,160.0,4.4,12.5,494.0,751.58,610.06
2018,2,18,14,15,491.5,171.5,4.4,12.25,451.5,687.6,562.71
2018,2,18,14,30,417.0,183.0,4.4,12.0,409.0,630.76,518.89
2018,2,18,14,45,481.0,162.5,4.4,11.8,407.0,662.79,547.25
2018,2,18,15,0,545.0,142.0,4.4,11.6,405.0,690.39,571.05
2018,2,18,15,15,547.5,130.5,4.4,11.6,375.5,669.74,556.14
2018,2,18,15,30,550.0,119.0,4.4,11.6,346.0,653.34,544.68
2018,2,18,15,45,451.0,114.0,4.3,11.0,286.0,544.55,459.46
2018,2,18,16,0,352.0,109.0,4.2,10.4,226.0,446.58,379.77
2018,2,18,16,15,454.5,89.5,4.1,10.05,216.5,490.24,417.76
2018,2,18,16,30,557.0,70.0,4.0,9.7,207.0,529.6,449.39
2018,2,18,16,45,430.0,60.5,3.9,9.35,152.5,406.8,344.83
2018,2,18,17,0,303.0,51.0,3.8,9.0,98.0,292.62,244.89
2018,2,18,17,15,228.5,38.5,3.75,8.8,66.5,220.94,175.48
2018,2,18,17,30,154.0,26.0,3.7,8.6,35.0,142.15,24.93
2018,2,18,17,45,77.0,13.0,3.65,8.35,17.5,50.66,0.0
2018,2,18,18,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.45,7.15,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.35,6.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.3,6.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.1,6.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.05,6.1,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.95,5.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.05,5.8,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.15,5.75,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.1,5.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,6,45,5.5,5.0,3.15,5.6,5.0,0.0,0.0
2018,2,19,7,0,11.0,10.0,3.2,5.7,10.0,9.1,0.0
2018,2,19,7,15,144.5,28.0,3.25,5.9,44.0,22.08,6.32
2018,2,19,7,30,278.0,46.0,3.3,6.1,78.0,35.88,25.73
2018,2,19,7,45,409.5,54.0,3.4,6.35,127.0,43.7,33.83
2018,2,19,8,0,541.0,62.0,3.5,6.6,176.0,48.74,38.89
2018,2,19,8,15,609.0,67.5,3.45,6.9,226.0,77.07,46.46
2018,2,19,8,30,677.0,73.0,3.4,7.2,276.0,130.9,78.92
2018,2,19,8,45,724.5,76.0,3.35,7.5,325.0,187.4,124.11
2018,2,19,9,0,772.0,79.0,3.3,7.8,374.0,251.75,180.85
2018,2,19,9,15,788.5,84.0,3.25,8.05,415.0,310.95,235.99
2018,2,19,9,30,805.0,89.0,3.2,8.3,456.0,371.13,291.54
2018,2,19,9,45,812.5,94.0,3.1,8.55,491.0,428.34,343.43
2018,2,19,10,0,820.0,99.0,3.0,8.8,526.0,484.96,393.11
2018,2,19,10,15,849.5,98.0,2.9,9.0,564.0,546.25,444.81
2018,2,19,10,30,879.0,97.0,2.8,9.2,602.0,608.54,495.63
2018,2,19,10,45,907.0,93.0,2.75,9.4,633.5,664.64,540.53
2018,2,19,11,0,935.0,89.0,2.7,9.6,665.0,722.73,585.64
2018,2,19,11,15,938.0,89.5,2.7,9.7,681.5,767.37,618.94
2018,2,19,11,30,941.0,90.0,2.7,9.8,698.0,809.26,648.62
2018,2,19,11,45,942.5,91.5,2.65,9.9,708.0,848.15,675.51
2018,2,19,12,0,944.0,93.0,2.6,10.0,718.0,883.87,699.91
2018,2,19,12,15,943.5,93.5,2.6,10.0,719.5,913.47,720.51
2018,2,19,12,30,943.0,94.0,2.6,10.0,721.0,939.5,738.65
2018,2,19,12,45,939.5,94.0,2.65,10.0,714.0,958.6,752.47
2018,2,19,13,0,936.0,94.0,2.7,10.0,707.0,973.83,763.79
2018,2,19,13,15,931.0,93.5,2.75,9.95,692.0,983.17,771.34
2018,2,19,13,30,926.0,93.0,2.8,9.9,677.0,988.57,776.36
2018,2,19,13,45,917.0,92.5,2.8,9.9,654.5,986.26,775.59
2018,2,19,14,0,908.0,92.0,2.8,9.9,632.0,980.06,772.33
2018,2,19,14,15,897.5,90.0,2.8,9.8,602.0,976.47,771.4
2018,2,19,14,30,887.0,88.0,2.8,9.7,572.0,959.46,761.08
2018,2,19,14,45,872.5,85.0,2.8,9.6,535.5,933.88,744.81
2018,2,19,15,0,858.0,82.0,2.8,9.5,499.0,904.97,726.14
2018,2,19,15,15,830.5,80.0,2.8,9.5,455.5,862.66,697.23
2018,2,19,15,30,803.0,78.0,2.8,9.5,412.0,818.04,666.24
2018,2,19,15,45,761.5,74.5,2.6,9.2,363.0,757.88,622.26
2018,2,19,16,0,720.0,71.0,2.4,8.9,314.0,702.64,581.09
2018,2,19,16,15,659.0,66.5,2.2,8.5,263.0,625.93,522.1
2018,2,19,16,30,598.0,62.0,2.0,8.1,212.0,551.13,462.61
2018,2,19,16,45,562.5,53.5,1.85,7.65,170.0,491.62,412.79
2018,2,19,17,0,527.0,45.0,1.7,7.2,128.0,433.32,359.94
2018,2,19,17,15,392.5,35.0,1.65,6.85,84.5,315.34,252.51
2018,2,19,17,30,258.0,25.0,1.6,6.5,41.0,196.84,64.38
2018,2,19,17,45,129.0,12.5,1.6,6.1,20.5,76.56,0.0
2018,2,19,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,20,6,45,18.0,5.5,0.9,4.3,6.0,0.0,0.0
2018,2,20,7,0,36.0,11.0,0.8,4.6,12.0,10.01,0.0
2018,2,20,7,15,106.5,27.0,0.75,5.2,38.0,21.8,8.11
2018,2,20,7,30,177.0,43.0,0.7,5.8,64.0,33.22,23.69
2018,2,20,7,45,327.0,52.5,0.65,6.4,114.0,40.13,30.76
2018,2,20,8,0,477.0,62.0,0.6,7.0,164.0,48.25,38.51
2018,2,20,8,15,611.5,61.0,0.65,7.55,225.5,72.54,41.87
2018,2,20,8,30,746.0,60.0,0.7,8.1,287.0,131.11,75.41
2018,2,20,8,45,736.5,70.5,0.75,8.7,324.5,188.62,123.22
2018,2,20,9,0,727.0,81.0,0.8,9.3,362.0,241.88,171.69
2018,2,20,9,15,646.0,103.5,0.85,9.6,374.5,286.26,215.9
2018,2,20,9,30,565.0,126.0,0.9,9.9,387.0,320.43,249.97
2018,2,20,9,45,384.0,179.5,0.9,10.25,363.5,328.15,261.52
2018,2,20,10,0,203.0,233.0,0.9,10.6,340.0,309.57,249.0
2018,2,20,10,15,306.5,226.5,1.0,10.85,399.0,377.17,303.58
2018,2,20,10,30,410.0,220.0,1.1,11.1,458.0,456.88,366.57
2018,2,20,10,45,605.0,172.5,1.15,11.3,540.0,561.62,448.55
2018,2,20,11,0,800.0,125.0,1.2,11.5,622.0,675.09,535.11
2018,2,20,11,15,864.0,108.5,1.25,11.65,659.0,741.18,583.92
2018,2,20,11,30,928.0,92.0,1.3,11.8,696.0,803.66,627.33
2018,2,20,11,45,931.0,92.5,1.35,11.95,706.0,842.22,653.38
2018,2,20,12,0,934.0,93.0,1.4,12.1,716.0,877.72,677.48
2018,2,20,12,15,935.0,92.5,1.45,12.1,717.5,907.19,697.8
2018,2,20,12,30,936.0,92.0,1.5,12.1,719.0,933.17,715.86
2018,2,20,12,45,934.5,91.5,1.55,12.15,712.5,953.29,729.95
2018,2,20,13,0,933.0,91.0,1.6,12.2,706.0,969.63,741.68
2018,2,20,13,15,928.5,90.5,1.65,12.15,691.5,979.33,749.4
2018,2,20,13,30,924.0,90.0,1.7,12.1,677.0,985.09,754.73
2018,2,20,13,45,791.0,124.5,1.75,12.0,615.0,916.27,709.45
2018,2,20,14,0,658.0,159.0,1.8,11.9,553.0,839.93,658.68
2018,2,20,14,15,448.0,186.5,1.85,11.75,449.0,666.05,533.17
2018,2,20,14,30,238.0,214.0,1.9,11.6,345.0,482.55,392.11
2018,2,20,14,45,265.5,201.5,1.95,11.45,339.0,493.16,403.74
2018,2,20,15,0,293.0,189.0,2.0,11.3,333.0,501.8,412.53
2018,2,20,15,15,352.5,166.5,2.0,11.3,325.0,523.81,432.35
2018,2,20,15,30,412.0,144.0,2.0,11.3,317.0,559.96,462.38
2018,2,20,15,45,336.0,137.0,2.05,10.65,268.0,460.68,385.15
2018,2,20,16,0,260.0,130.0,2.1,10.0,219.0,383.59,323.47
2018,2,20,16,15,219.0,113.5,1.95,9.45,180.5,324.85,275.29
2018,2,20,16,30,178.0,97.0,1.8,8.9,142.0,268.37,227.53
2018,2,20,16,45,136.0,78.5,1.65,8.3,108.5,197.95,166.97
2018,2,20,17,0,94.0,60.0,1.5,7.7,75.0,144.27,119.21
2018,2,20,17,15,64.5,41.5,1.5,7.4,50.0,101.18,79.09
2018,2,20,17,30,35.0,23.0,1.5,7.1,25.0,53.79,19.41
2018,2,20,17,45,24.0,13.0,1.45,6.8,13.5,23.98,0.0
2018,2,20,18,0,13.0,3.0,1.4,6.5,2.0,0.0,0.0
2018,2,20,18,15,6.5,1.5,1.4,6.4,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,21,6,45,7.5,5.0,0.75,5.85,5.0,0.0,0.0
2018,2,21,7,0,15.0,10.0,0.7,6.0,10.0,9.1,0.0
2018,2,21,7,15,36.5,27.5,0.75,6.45,31.0,22.78,10.12
2018,2,21,7,30,58.0,45.0,0.8,6.9,52.0,36.53,26.62
2018,2,21,7,45,265.5,54.0,0.85,7.35,109.5,41.0,31.46
2018,2,21,8,0,473.0,63.0,0.9,7.8,167.0,48.87,38.96
2018,2,21,8,15,590.0,63.5,0.95,8.15,224.5,74.63,43.68
2018,2,21,8,30,707.0,64.0,1.0,8.5,282.0,131.73,77.44
2018,2,21,8,45,744.5,67.5,1.0,8.85,329.5,188.5,122.93
2018,2,21,9,0,782.0,71.0,1.0,9.2,377.0,249.37,176.3
2018,2,21,9,15,811.0,73.0,0.95,9.5,421.5,310.1,230.99
2018,2,21,9,30,840.0,75.0,0.9,9.8,466.0,373.18,286.88
2018,2,21,9,45,862.5,76.0,0.9,10.1,506.0,434.61,340.22
2018,2,21,10,0,885.0,77.0,0.9,10.4,546.0,496.8,392.32
2018,2,21,10,15,897.0,79.0,0.85,10.75,579.0,554.48,438.68
2018,2,21,10,30,909.0,81.0,0.8,11.1,612.0,611.29,482.47
2018,2,21,10,45,918.5,82.5,0.7,11.5,638.5,664.88,521.46
2018,2,21,11,0,928.0,84.0,0.6,11.9,665.0,716.8,557.54
2018,2,21,11,15,932.5,85.5,0.6,12.2,683.0,763.24,588.94
2018,2,21,11,30,937.0,87.0,0.6,12.5,701.0,807.1,617.24
2018,2,21,11,45,938.5,88.0,0.55,12.75,710.5,845.28,640.53
2018,2,21,12,0,940.0,89.0,0.5,13.0,720.0,880.29,661.43
2018,2,21,12,15,939.5,89.5,0.65,13.15,721.5,909.72,682.87
2018,2,21,12,30,939.0,90.0,0.8,13.3,723.0,935.58,702.13
2018,2,21,12,45,935.5,90.5,0.95,13.5,716.5,955.08,717.18
2018,2,21,13,0,932.0,91.0,1.1,13.7,710.0,970.73,729.85
2018,2,21,13,15,926.5,91.0,1.2,13.65,695.0,980.05,738.24
2018,2,21,13,30,921.0,91.0,1.3,13.6,680.0,985.42,744.25
2018,2,21,13,45,912.0,90.0,1.4,13.6,657.0,982.36,744.69
2018,2,21,14,0,903.0,89.0,1.5,13.6,634.0,975.4,742.72
2018,2,21,14,15,890.5,88.0,1.55,13.45,604.0,961.35,735.72
2018,2,21,14,30,878.0,87.0,1.6,13.3,574.0,953.31,732.96
2018,2,21,14,45,860.0,85.0,1.6,13.15,537.0,925.71,716.09
2018,2,21,15,0,842.0,83.0,1.6,13.0,500.0,894.93,697.15
2018,2,21,15,15,819.5,80.5,1.6,13.0,458.0,856.57,672.31
2018,2,21,15,30,797.0,78.0,1.6,13.0,416.0,815.75,645.38
2018,2,21,15,45,756.5,76.5,1.45,12.4,369.0,758.79,605.95
2018,2,21,16,0,716.0,75.0,1.3,11.8,322.0,706.98,569.4
2018,2,21,16,15,661.5,70.5,1.25,11.1,272.5,635.06,517.58
2018,2,21,16,30,607.0,66.0,1.2,10.4,223.0,564.5,464.62
2018,2,21,16,45,533.5,58.5,1.15,9.7,175.0,478.93,396.56
2018,2,21,17,0,460.0,51.0,1.1,9.0,127.0,397.42,327.58
2018,2,21,17,15,351.0,39.0,1.15,8.7,85.5,294.95,236.6
