Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,18.49,10.37
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,40.16,28.97
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,61.91,47.42
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,55.27,41.61
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,48.63,35.87
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,59.75,45.19
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,70.89,54.45
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,58.02,43.49
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,45.16,32.59
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,48.28,35.16
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,51.41,37.71
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,56.76,42.14
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,62.11,46.57
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,109.04,85.59
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,157.26,125.08
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,188.56,150.34
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,220.62,176.05
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,238.33,190.32
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,256.49,204.96
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,454.13,364.37
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,643.94,508.97
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,720.33,565.85
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,777.54,609.37
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,667.66,527.8
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,578.33,460.07
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,493.19,396.68
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,427.23,346.09
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,478.66,389.65
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,506.73,414.39
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,495.86,407.47
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,482.66,398.81
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,542.99,449.25
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,581.26,480.01
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,515.21,427.88
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,451.08,375.21
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,328.13,272.78
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,223.62,182.21
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,168.57,121.78
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,79.35,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,11.82,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,22.75,11.16
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,34.82,25.02
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,39.6,29.99
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,42.76,33.15
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,50.22,39.99
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,72.4,46.93
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,127.3,81.77
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,171.54,119.56
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,206.35,156.41
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,220.52,174.67
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,241.52,192.78
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,261.25,209.43
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,272.0,218.53
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,281.2,225.87
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,329.14,264.12
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,377.46,302.26
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,321.06,257.05
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,263.5,210.23
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,244.49,195.15
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,231.61,184.81
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,333.57,267.03
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,432.93,345.15
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,413.0,329.44
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,391.7,313.1
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,406.32,325.0
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,421.03,336.87
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,515.54,413.3
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,612.16,489.51
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,520.97,418.62
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,446.56,359.93
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,586.97,474.71
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,724.28,582.47
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,719.5,579.67
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,711.73,575.74
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,676.8,550.93
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,640.11,524.64
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,525.6,434.88
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,399.61,333.75
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,454.05,380.87
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,482.22,405.41
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,295.23,249.88
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,128.59,106.04
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,94.49,76.09
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,52.73,39.27
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,39.79,25.17
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,13.81,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.64,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,2.73,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,3.94,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,5.26,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,8.34,1.86
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,11.42,4.73
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,18.91,11.6
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,26.42,17.42
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,34.38,24.29
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,42.36,31.11
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,57.9,44.36
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,73.48,57.5
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,152.82,122.85
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,241.84,195.62
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,253.56,205.44
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,263.27,213.43
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,256.84,208.14
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,251.24,203.29
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,215.07,173.65
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,176.42,141.72
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,224.7,181.33
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,275.14,222.05
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,389.22,313.32
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,498.56,398.32
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,547.58,436.71
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,613.17,487.32
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,632.04,501.88
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,650.09,516.16
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,577.1,460.64
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,518.47,415.39
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,446.9,360.3
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,373.94,303.06
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,411.55,336.02
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,465.44,380.87
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,632.91,515.56
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,772.48,623.95
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,833.62,669.64
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,870.27,697.8
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,784.78,636.16
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,696.8,572.1
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,674.52,556.68
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,647.4,536.45
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,577.19,481.63
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,508.88,425.55
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,396.08,330.76
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,292.92,240.78
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,184.5,138.85
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,67.4,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,8.19,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,4.55,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,10.31,2.67
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,16.15,8.74
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,23.78,15.92
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,31.72,23.33
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,50.35,40.34
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,68.14,53.74
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,102.79,82.58
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,137.09,110.46
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,183.39,144.99
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,244.64,192.83
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,294.35,232.57
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,356.16,282.56
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,354.3,283.23
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,345.76,277.75
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,301.03,242.91
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,241.86,195.34
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,309.48,249.23
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,379.5,303.07
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,397.55,316.12
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,415.07,328.99
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,302.36,241.25
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,188.55,150.11
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,127.73,100.94
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,67.48,51.05
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,65.25,49.28
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,63.01,47.44
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,191.01,154.66
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,322.37,260.38
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,438.95,351.8
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,540.88,429.83
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,638.33,506.31
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,731.88,578.21
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,731.84,579.96
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,727.58,579.75
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,531.51,431.72
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,305.91,253.06
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,218.61,182.26
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,133.99,110.81
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,289.47,245.99
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,437.23,367.2
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,413.37,346.31
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,387.67,324.06
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,317.43,264.55
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,252.45,207.08
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,168.11,127.57
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,78.55,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,26.21,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,7.73,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,13.93,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,27.29,17.05
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,39.03,29.28
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,46.72,36.78
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,54.23,43.85
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,69.54,57.71
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,97.41,71.38
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,139.1,97.12
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,186.42,133.08
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,238.26,173.15
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,304.08,226.57
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,340.5,262.25
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,361.28,282.71
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,381.19,299.76
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,389.19,306.11
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,425.19,333.4
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,467.57,364.55
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,472.32,367.07
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,479.44,371.32
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,528.13,407.47
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,589.95,451.81
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,654.39,498.27
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,734.2,553.96
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,674.18,510.43
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,605.05,461.15
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,510.23,392.78
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,394.24,306.27
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,347.59,272.08
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,283.56,223.22
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,262.7,207.7
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,241.65,191.62
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,223.5,177.64
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,205.27,163.49
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,194.12,155.04
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,182.99,146.53
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,182.55,146.73
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,182.29,147.05
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,192.45,156.37
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,188.26,153.88
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,217.27,179.71
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,257.1,213.56
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,146.14,120.68
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,50.57,38.1
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,49.68,37.52
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,42.81,31.19
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,43.53,29.54
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,34.0,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,13.43,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,9.1,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,15.78,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,27.63,17.69
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,39.07,29.26
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,43.91,34.1
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,47.02,37.11
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,59.66,48.5
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,89.33,60.26
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,140.58,94.57
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,188.39,134.19
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,235.43,175.06
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,280.95,214.9
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,331.86,257.06
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,388.65,303.57
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,447.88,351.22
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,515.83,404.48
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,565.06,442.37
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,612.92,478.16
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,626.69,486.89
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,634.45,490.66
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,667.96,514.67
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,699.93,537.0
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,756.03,577.33
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,816.55,619.74
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,894.35,673.77
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,965.42,719.4
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,904.54,677.46
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,823.37,619.55
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,779.22,587.18
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,716.68,541.71
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,683.55,518.15
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,648.77,493.02
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,729.2,553.6
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,789.09,597.92
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,738.75,562.14
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,687.57,526.7
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,567.71,441.4
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,453.5,357.32
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,450.45,357.86
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,427.69,342.65
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,477.94,384.76
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,500.8,404.93
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,484.55,392.71
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,457.64,371.49
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,368.16,299.46
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,285.72,230.03
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,194.59,148.11
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,104.14,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,36.58,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,1.82,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,3.69,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,4.92,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,6.14,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,7.46,1.09
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,8.78,2.34
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,13.19,6.37
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,17.6,9.69
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,34.39,24.2
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,51.24,38.58
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,40.61,29.33
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,30.01,20.14
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,32.68,22.35
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,35.35,24.53
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,39.8,28.22
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,44.25,31.9
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,64.71,49.0
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,85.22,65.98
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,97.31,75.86
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,109.49,85.78
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,105.53,82.38
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,101.55,79.0
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,110.66,86.44
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,119.86,93.93
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,113.13,88.36
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,106.35,82.77
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,92.68,71.56
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,79.07,60.37
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,78.16,59.66
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,77.25,58.96
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,80.79,61.97
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,84.36,65.02
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,83.87,64.72
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,83.39,64.45
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,77.12,59.35
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,70.86,54.25
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,82.55,64.23
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,95.25,75.06
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,94.77,74.9
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,94.53,74.97
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,90.39,71.73
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,86.5,68.62
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,65.97,51.18
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,45.91,33.93
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,33.95,23.49
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,22.01,13.0
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,17.3,8.41
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,12.27,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,5.95,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,5.46,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,10.56,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,20.26,11.5
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,29.98,20.75
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,37.94,28.17
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,45.91,35.45
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,64.07,51.61
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,82.09,64.2
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,101.66,80.2
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,121.86,96.58
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,147.83,117.32
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,173.75,137.9
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,188.16,149.36
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,200.66,159.16
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,207.46,164.27
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,213.79,168.96
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,256.36,202.44
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,299.2,235.68
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,315.78,248.19
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,332.7,261.02
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,336.89,263.94
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,340.55,266.5
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,359.4,280.93
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,378.69,295.62
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,365.19,285.05
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,350.87,273.99
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,356.58,278.5
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,362.26,282.95
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,334.23,261.49
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,289.12,226.83
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,358.23,281.71
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,411.96,323.79
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,430.09,338.9
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,466.05,367.53
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,424.18,335.87
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,364.19,290.32
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,303.28,242.94
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,243.09,195.17
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,210.1,169.21
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,177.46,143.04
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,189.62,154.83
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,212.38,174.88
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,185.71,152.73
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,159.66,130.68
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,110.07,88.28
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,72.84,55.8
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,49.56,34.46
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,25.21,1.43
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,11.28,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.82,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.5,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.82,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,6.14,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,9.66,3.0
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,13.18,6.22
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,22.44,14.56
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,31.73,21.64
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,53.89,40.48
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,75.92,58.96
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,105.3,83.09
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,135.75,107.88
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,198.39,158.08
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,269.81,215.07
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,364.3,289.96
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,484.97,385.39
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,482.49,384.78
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,472.31,378.07
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,420.68,336.29
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,344.49,273.74
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,335.22,266.62
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,324.13,257.7
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,325.36,258.81
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,326.11,259.52
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,379.41,302.1
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,434.72,345.62
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,478.46,379.71
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,507.63,402.81
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,534.68,424.65
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,561.53,446.35
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,625.35,497.35
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,669.67,533.53
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,662.15,529.13
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,652.55,523.57
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,616.93,496.99
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,580.89,470.0
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,646.27,524.95
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,686.06,559.79
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,698.8,571.49
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,698.17,573.05
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,672.74,555.62
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,643.27,534.68
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,579.04,485.32
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,515.93,433.92
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,429.8,360.8
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,349.24,289.48
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,243.64,193.63
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,145.31,51.47
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,52.62,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,13.19,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,20.41,6.64
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,34.91,24.83
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,48.32,37.65
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,50.13,39.72
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,54.18,43.53
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,51.65,41.21
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,89.06,50.16
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,147.66,85.33
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,210.01,134.7
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,273.07,189.66
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,338.07,247.08
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,404.29,304.79
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,467.95,358.92
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,530.29,410.31
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,592.3,459.62
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,650.37,505.42
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,707.07,549.04
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,760.41,588.58
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,811.63,623.56
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,816.57,627.35
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,808.89,622.41
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,722.96,557.47
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,601.3,465.07
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,569.08,441.88
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,533.52,415.12
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,529.7,412.84
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,524.86,409.63
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,647.83,505.57
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,771.8,598.78
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,684.16,533.7
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,593.85,466.65
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,570.9,451.12
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,546.95,434.28
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,463.7,370.97
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,363.34,293.0
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,392.97,319.06
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,401.79,328.35
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,565.24,462.86
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,685.13,558.23
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,659.57,539.51
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,629.65,518.12
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,533.16,443.73
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,442.25,370.0
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,393.74,328.62
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,345.58,284.71
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,253.5,201.12
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,163.21,71.7
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,64.6,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.82,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.5,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,6.14,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,8.78,2.25
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,26.99,18.86
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,44.05,34.4
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,62.98,51.44
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,89.98,68.72
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,81.06,60.86
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,66.12,49.73
2018,3,24,8,45,18.0,92.5,1.45,11.2,101.0,85.46,66.8
2018,3,24,9,0,2.0,117.0,1.5,11.3,118.0,103.5,82.29
2018,3,24,9,15,23.5,156.0,1.6,11.55,170.5,144.85,115.99
2018,3,24,9,30,45.0,195.0,1.7,11.8,223.0,189.94,152.5
2018,3,24,9,45,25.0,141.5,1.75,12.05,157.0,137.96,109.82
2018,3,24,10,0,5.0,88.0,1.8,12.3,91.0,80.77,62.33
2018,3,24,10,15,66.5,171.5,1.9,12.5,220.0,197.51,158.98
2018,3,24,10,30,128.0,255.0,2.0,12.7,349.0,319.11,256.28
2018,3,24,10,45,146.5,305.5,2.1,12.9,416.0,388.09,309.51
2018,3,24,11,0,165.0,356.0,2.2,13.1,483.0,459.91,364.11
2018,3,24,11,15,144.0,332.0,2.3,13.15,444.5,432.01,342.49
2018,3,24,11,30,123.0,308.0,2.4,13.2,406.0,400.93,318.72
2018,3,24,11,45,109.5,321.5,2.5,13.25,409.5,410.64,325.98
