Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,12,30,919.0,125.0,1.3,20.6,904.0,1017.78,735.94
2018,4,3,12,45,907.5,129.0,1.3,20.75,891.5,1030.43,743.45
2018,4,3,13,0,896.0,133.0,1.3,20.9,879.0,1039.06,748.65
2018,4,3,13,15,887.0,133.5,1.35,20.8,859.5,1042.56,752.45
2018,4,3,13,30,878.0,134.0,1.4,20.7,840.0,1053.88,761.37
2018,4,3,13,45,876.5,130.0,1.45,20.65,816.5,1052.33,762.11
2018,4,3,14,0,875.0,126.0,1.5,20.6,793.0,1046.81,760.66
2018,4,3,14,15,863.5,124.0,1.55,20.4,759.5,1029.62,752.38
2018,4,3,14,30,852.0,122.0,1.6,20.2,726.0,1008.79,741.9
2018,4,3,14,45,824.5,122.5,1.65,20.0,681.5,971.67,720.81
2018,4,3,15,0,797.0,123.0,1.7,19.8,637.0,931.81,697.76
2018,4,3,15,15,789.5,117.0,1.7,19.8,597.0,900.98,679.32
2018,4,3,15,30,782.0,111.0,1.7,19.8,557.0,867.14,658.6
2018,4,3,15,45,757.0,107.5,1.8,19.0,509.0,823.18,633.64
2018,4,3,16,0,732.0,104.0,1.9,18.2,461.0,772.74,603.3
2018,4,3,16,15,696.5,99.5,1.9,17.6,409.0,711.53,562.86
2018,4,3,16,30,661.0,95.0,1.9,17.0,357.0,650.47,521.27
2018,4,3,16,45,613.0,88.0,1.85,16.4,304.0,577.97,468.74
2018,4,3,17,0,565.0,81.0,1.8,15.8,251.0,507.68,414.84
2018,4,3,17,15,496.0,72.5,1.75,15.0,200.5,425.16,349.03
2018,4,3,17,30,427.0,64.0,1.7,14.2,150.0,347.79,284.49
2018,4,3,17,45,323.5,51.5,1.6,13.45,105.5,254.95,204.82
2018,4,3,18,0,220.0,39.0,1.5,12.7,61.0,175.92,130.59
2018,4,3,18,15,120.0,22.5,1.45,12.3,33.5,89.77,0.0
2018,4,3,18,30,20.0,6.0,1.4,11.9,6.0,12.49,0.0
2018,4,3,18,45,10.0,3.0,1.35,11.5,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,5,45,27.5,6.5,1.15,10.05,7.5,0.0,0.0
2018,4,4,6,0,55.0,13.0,1.2,10.3,15.0,11.82,0.0
2018,4,4,6,15,54.5,24.5,1.3,10.8,29.0,20.7,9.33
2018,4,4,6,30,54.0,36.0,1.4,11.3,43.0,30.22,20.77
2018,4,4,6,45,43.0,56.5,1.5,11.75,63.5,47.48,36.71
2018,4,4,7,0,32.0,77.0,1.6,12.2,84.0,63.39,51.27
2018,4,4,7,15,151.5,95.0,1.6,12.6,143.5,75.07,61.79
2018,4,4,7,30,271.0,113.0,1.6,13.0,203.0,84.19,69.78
2018,4,4,7,45,465.0,109.0,1.6,13.45,294.5,79.95,65.78
2018,4,4,8,0,659.0,105.0,1.6,13.9,386.0,126.25,76.61
2018,4,4,8,15,638.0,122.5,1.55,14.35,422.0,183.43,119.36
2018,4,4,8,30,617.0,140.0,1.5,14.8,458.0,237.98,166.01
2018,4,4,8,45,649.5,145.5,1.45,15.25,507.5,294.22,213.74
2018,4,4,9,0,682.0,151.0,1.4,15.7,557.0,354.01,264.44
2018,4,4,9,15,756.5,136.0,1.4,16.0,616.5,416.06,315.85
2018,4,4,9,30,831.0,121.0,1.4,16.3,676.0,487.51,373.6
2018,4,4,9,45,737.0,162.0,1.35,16.65,674.0,525.03,404.4
2018,4,4,10,0,643.0,203.0,1.3,17.0,672.0,553.25,426.24
2018,4,4,10,15,538.0,255.5,1.3,17.15,658.5,571.83,439.8
2018,4,4,10,30,433.0,308.0,1.3,17.3,645.0,580.88,445.24
2018,4,4,10,45,596.0,250.0,1.3,17.45,728.5,673.95,514.62
2018,4,4,11,0,759.0,192.0,1.3,17.6,812.0,776.48,588.21
2018,4,4,11,15,679.5,234.0,1.25,17.7,796.5,788.7,593.35
2018,4,4,11,30,600.0,276.0,1.2,17.8,781.0,791.92,593.02
2018,4,4,11,45,660.5,248.0,1.15,17.9,808.0,845.25,629.69
2018,4,4,12,0,721.0,220.0,1.1,18.0,835.0,898.4,664.6
2018,4,4,12,15,660.5,245.5,1.15,18.1,808.5,891.38,659.02
2018,4,4,12,30,600.0,271.0,1.2,18.2,782.0,878.31,649.82
2018,4,4,12,45,412.5,336.0,1.2,18.35,685.5,774.59,576.03
2018,4,4,13,0,225.0,401.0,1.2,18.5,589.0,637.72,478.24
2018,4,4,13,15,243.0,389.5,1.3,18.55,589.0,667.01,501.53
2018,4,4,13,30,261.0,378.0,1.4,18.6,589.0,678.86,511.38
2018,4,4,13,45,287.0,361.0,1.5,18.65,586.5,691.3,522.24
2018,4,4,14,0,313.0,344.0,1.6,18.7,584.0,701.97,531.93
2018,4,4,14,15,325.5,326.0,1.65,18.55,566.5,695.89,529.75
2018,4,4,14,30,338.0,308.0,1.7,18.4,549.0,687.75,526.33
2018,4,4,14,45,284.5,298.5,1.75,18.2,494.0,622.64,480.55
2018,4,4,15,0,231.0,289.0,1.8,18.0,439.0,539.75,421.37
2018,4,4,15,15,193.0,269.0,1.8,18.0,388.5,478.76,376.83
2018,4,4,15,30,155.0,249.0,1.8,18.0,338.0,418.68,331.86
2018,4,4,15,45,183.5,227.5,1.7,17.4,324.0,416.83,333.24
2018,4,4,16,0,212.0,206.0,1.6,16.8,310.0,412.3,332.11
2018,4,4,16,15,162.0,185.0,1.5,16.3,259.5,341.87,277.24
2018,4,4,16,30,112.0,164.0,1.4,15.8,209.0,274.71,223.92
2018,4,4,16,45,80.5,129.5,1.35,15.35,159.5,194.76,159.46
2018,4,4,17,0,49.0,95.0,1.3,14.9,110.0,130.81,106.29
2018,4,4,17,15,24.5,65.5,1.2,14.35,73.0,80.38,63.42
2018,4,4,17,30,0.0,36.0,1.1,13.8,36.0,31.73,21.45
2018,4,4,17,45,0.0,26.5,1.0,13.25,26.5,23.34,14.04
2018,4,4,18,0,0.0,17.0,0.9,12.7,17.0,14.95,6.28
2018,4,4,18,15,3.5,10.5,0.9,12.5,10.5,10.84,0.0
2018,4,4,18,30,7.0,4.0,0.9,12.3,4.0,6.1,0.0
2018,4,4,18,45,3.5,2.0,0.9,12.15,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,5,5,45,2.5,2.0,1.1,10.35,2.0,0.0,0.0
2018,4,5,6,0,5.0,4.0,1.1,10.7,4.0,3.64,0.0
2018,4,5,6,15,2.5,5.0,1.1,11.2,5.0,4.47,0.0
2018,4,5,6,30,0.0,6.0,1.1,11.7,6.0,5.26,0.0
2018,4,5,6,45,0.0,8.0,1.15,12.15,8.0,7.02,0.64
2018,4,5,7,0,0.0,10.0,1.2,12.6,10.0,8.78,2.28
2018,4,5,7,15,2.5,31.5,1.15,12.75,32.5,27.75,19.47
2018,4,5,7,30,5.0,53.0,1.1,12.9,55.0,46.81,36.57
2018,4,5,7,45,19.0,101.5,1.05,13.1,109.5,84.64,70.04
2018,4,5,8,0,33.0,150.0,1.0,13.3,164.0,124.08,98.26
2018,4,5,8,15,105.0,185.0,0.95,13.8,238.0,161.33,124.82
2018,4,5,8,30,177.0,220.0,0.9,14.3,312.0,212.94,163.25
2018,4,5,8,45,220.5,239.5,0.9,14.85,364.5,255.49,196.06
2018,4,5,9,0,264.0,259.0,0.9,15.4,417.0,301.83,232.15
2018,4,5,9,15,357.5,248.0,0.9,15.95,478.5,351.47,270.2
2018,4,5,9,30,451.0,237.0,0.9,16.5,540.0,411.58,316.45
2018,4,5,9,45,384.0,274.5,0.95,17.0,542.0,438.54,337.67
2018,4,5,10,0,317.0,312.0,1.0,17.5,544.0,458.98,352.88
2018,4,5,10,15,239.5,321.0,0.95,17.7,500.5,441.07,339.05
2018,4,5,10,30,162.0,330.0,0.9,17.9,457.0,410.46,315.38
2018,4,5,10,45,86.0,268.5,0.85,18.05,336.0,311.64,240.69
2018,4,5,11,0,10.0,207.0,0.8,18.2,215.0,192.59,148.15
2018,4,5,11,15,16.0,257.0,0.95,18.2,270.5,243.8,188.43
2018,4,5,11,30,22.0,307.0,1.1,18.2,326.0,296.39,228.49
2018,4,5,11,45,22.0,308.5,1.2,18.15,327.5,299.67,230.87
2018,4,5,12,0,22.0,310.0,1.3,18.1,329.0,302.86,233.49
2018,4,5,12,15,22.5,310.0,1.4,17.85,329.5,305.0,235.54
2018,4,5,12,30,23.0,310.0,1.5,17.6,330.0,307.08,237.59
2018,4,5,12,45,27.5,323.5,1.6,17.4,347.0,340.95,263.83
2018,4,5,13,0,32.0,337.0,1.7,17.2,364.0,362.13,280.32
2018,4,5,13,15,32.5,333.0,1.7,17.05,360.0,361.22,279.94
2018,4,5,13,30,33.0,329.0,1.7,16.9,356.0,360.13,279.6
2018,4,5,13,45,29.0,310.5,1.7,16.75,333.5,338.7,263.73
2018,4,5,14,0,25.0,292.0,1.7,16.6,311.0,299.56,234.3
2018,4,5,14,15,31.0,290.0,1.65,16.4,312.5,322.82,253.09
2018,4,5,14,30,37.0,288.0,1.6,16.2,314.0,328.76,258.36
2018,4,5,14,45,25.5,255.5,1.55,16.0,273.0,266.54,210.4
2018,4,5,15,0,14.0,223.0,1.5,15.8,232.0,223.02,176.53
2018,4,5,15,15,22.0,221.5,1.5,15.8,234.5,230.36,183.32
2018,4,5,15,30,30.0,220.0,1.5,15.8,237.0,253.17,202.21
2018,4,5,15,45,32.5,204.5,1.35,15.3,221.5,239.57,192.22
2018,4,5,16,0,35.0,189.0,1.2,14.8,206.0,225.76,182.1
2018,4,5,16,15,29.5,166.5,1.1,14.55,180.0,196.75,159.15
2018,4,5,16,30,24.0,144.0,1.0,14.3,154.0,156.91,127.0
2018,4,5,16,45,38.5,128.0,0.95,14.1,141.0,161.96,132.09
2018,4,5,17,0,53.0,112.0,0.9,13.9,128.0,154.73,126.56
2018,4,5,17,15,61.5,94.5,0.8,13.7,109.5,140.39,114.49
2018,4,5,17,30,70.0,77.0,0.7,13.5,91.0,134.63,108.85
2018,4,5,17,45,47.5,56.5,0.65,13.3,65.0,88.2,68.5
2018,4,5,18,0,25.0,36.0,0.6,13.1,39.0,52.57,36.41
2018,4,5,18,15,17.0,21.0,0.6,13.05,22.5,30.24,0.0
2018,4,5,18,30,9.0,6.0,0.6,13.0,6.0,8.61,0.0
2018,4,5,18,45,4.5,3.0,0.55,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,6,5,45,4.0,1.5,1.6,12.9,1.5,0.0,0.0
2018,4,6,6,0,8.0,3.0,1.7,13.0,3.0,2.73,0.0
2018,4,6,6,15,4.0,7.5,1.75,13.1,7.5,6.71,0.0
2018,4,6,6,30,0.0,12.0,1.8,13.2,12.0,10.53,3.57
2018,4,6,6,45,0.0,15.5,1.9,13.3,15.5,13.62,6.51
2018,4,6,7,0,0.0,19.0,2.0,13.4,19.0,16.7,9.38
2018,4,6,7,15,0.0,19.0,2.1,13.6,19.0,16.71,9.42
2018,4,6,7,30,0.0,19.0,2.2,13.8,19.0,16.71,9.41
2018,4,6,7,45,0.0,33.5,2.3,14.0,33.5,29.52,19.73
2018,4,6,8,0,0.0,48.0,2.4,14.2,48.0,42.37,30.59
2018,4,6,8,15,5.5,84.0,2.45,14.5,87.0,75.16,57.87
2018,4,6,8,30,11.0,120.0,2.5,14.8,126.0,107.15,84.04
2018,4,6,8,45,6.0,108.5,2.55,15.1,112.0,97.23,75.68
2018,4,6,9,0,1.0,97.0,2.6,15.4,98.0,86.23,66.44
2018,4,6,9,15,0.5,113.5,2.65,15.75,114.0,100.49,77.94
2018,4,6,9,30,0.0,130.0,2.7,16.1,130.0,114.8,89.32
2018,4,6,9,45,6.5,171.5,2.75,16.45,176.5,154.5,121.17
2018,4,6,10,0,13.0,213.0,2.8,16.8,223.0,195.27,153.42
2018,4,6,10,15,12.0,226.0,2.75,16.95,235.5,207.49,162.7
2018,4,6,10,30,11.0,239.0,2.7,17.1,248.0,219.71,171.98
2018,4,6,10,45,11.5,244.0,2.7,17.25,253.5,225.85,176.52
2018,4,6,11,0,12.0,249.0,2.7,17.4,259.0,232.02,181.11
2018,4,6,11,15,10.0,226.0,2.65,17.35,234.5,210.72,164.26
2018,4,6,11,30,8.0,203.0,2.6,17.3,210.0,188.97,147.07
2018,4,6,11,45,12.0,241.5,2.6,17.25,252.0,228.58,178.36
2018,4,6,12,0,16.0,280.0,2.6,17.2,294.0,269.13,209.94
2018,4,6,12,15,15.5,273.5,2.6,17.25,287.0,263.8,205.66
2018,4,6,12,30,15.0,267.0,2.6,17.3,280.0,258.29,201.41
2018,4,6,12,45,15.5,259.0,2.6,17.3,272.0,252.17,196.79
2018,4,6,13,0,16.0,251.0,2.6,17.3,264.0,245.92,192.1
2018,4,6,13,15,24.0,268.0,2.55,17.3,287.5,284.8,222.77
2018,4,6,13,30,32.0,285.0,2.5,17.3,311.0,312.33,244.37
2018,4,6,13,45,28.0,264.0,2.5,17.3,286.5,288.02,225.67
2018,4,6,14,0,24.0,243.0,2.5,17.3,262.0,263.34,206.76
2018,4,6,14,15,25.5,239.0,2.45,17.25,258.0,261.9,206.12
2018,4,6,14,30,27.0,235.0,2.4,17.2,254.0,260.38,205.39
2018,4,6,14,45,28.0,231.0,2.4,17.15,250.0,258.32,204.28
2018,4,6,15,0,29.0,227.0,2.4,17.1,246.0,256.28,203.23
2018,4,6,15,15,34.0,214.5,2.4,17.1,235.5,248.51,197.85
2018,4,6,15,30,39.0,202.0,2.4,17.1,225.0,240.38,192.18
2018,4,6,15,45,39.5,188.0,2.3,16.9,209.5,226.19,181.53
2018,4,6,16,0,40.0,174.0,2.2,16.7,194.0,211.87,170.71
2018,4,6,16,15,77.0,157.0,2.1,16.6,190.0,223.49,182.01
2018,4,6,16,30,114.0,140.0,2.0,16.5,186.0,245.09,200.99
2018,4,6,16,45,78.0,114.5,1.9,16.4,144.0,185.6,151.74
2018,4,6,17,0,42.0,89.0,1.8,16.3,102.0,118.18,95.21
2018,4,6,17,15,41.5,81.5,1.7,16.15,92.5,110.26,88.41
2018,4,6,17,30,41.0,74.0,1.6,16.0,83.0,103.6,82.11
2018,4,6,17,45,28.0,54.0,1.5,15.9,59.5,73.59,55.83
2018,4,6,18,0,15.0,34.0,1.4,15.8,36.0,43.97,29.44
2018,4,6,18,15,13.0,20.0,1.4,15.75,21.0,26.56,0.0
2018,4,6,18,30,11.0,6.0,1.4,15.7,6.0,9.3,0.0
2018,4,6,18,45,5.5,3.0,1.4,15.65,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,7,5,45,0.0,2.0,1.95,14.35,2.0,1.82,0.0
2018,4,7,6,0,0.0,4.0,1.9,14.3,4.0,3.51,0.0
2018,4,7,6,15,0.0,8.5,1.9,14.35,8.5,7.46,0.34
2018,4,7,6,30,0.0,13.0,1.9,14.4,13.0,11.41,4.32
2018,4,7,6,45,0.0,17.5,1.9,14.5,17.5,15.38,8.03
2018,4,7,7,0,0.0,22.0,1.9,14.6,22.0,19.35,11.7
2018,4,7,7,15,8.5,45.5,1.95,14.8,48.5,40.18,30.36
2018,4,7,7,30,17.0,69.0,2.0,15.0,75.0,59.56,47.51
2018,4,7,7,45,65.0,122.5,2.05,15.2,150.5,100.74,79.05
2018,4,7,8,0,113.0,176.0,2.1,15.4,226.0,144.61,111.37
2018,4,7,8,15,94.0,192.0,2.15,15.65,237.0,169.1,131.08
2018,4,7,8,30,75.0,208.0,2.2,15.9,248.0,186.72,145.96
2018,4,7,8,45,155.0,219.0,2.2,16.15,310.5,223.14,172.81
2018,4,7,9,0,235.0,230.0,2.2,16.4,373.0,270.31,209.36
2018,4,7,9,15,278.5,258.5,2.2,16.6,439.5,329.56,256.42
2018,4,7,9,30,322.0,287.0,2.2,16.8,506.0,394.39,307.2
2018,4,7,9,45,338.0,300.0,2.2,17.0,540.5,437.34,340.76
2018,4,7,10,0,354.0,313.0,2.2,17.2,575.0,481.66,374.81
2018,4,7,10,15,399.0,311.5,2.2,17.35,618.0,532.55,413.6
2018,4,7,10,30,444.0,310.0,2.2,17.5,661.0,591.34,457.47
2018,4,7,10,45,539.5,282.0,2.2,17.65,720.5,662.52,510.61
2018,4,7,11,0,635.0,254.0,2.2,17.8,780.0,741.36,568.12
2018,4,7,11,15,689.5,232.0,2.25,17.85,812.0,796.79,608.2
2018,4,7,11,30,744.0,210.0,2.3,17.9,844.0,853.04,648.53
2018,4,7,11,45,572.5,288.0,2.35,17.95,778.0,805.19,611.44
2018,4,7,12,0,401.0,366.0,2.4,18.0,712.0,737.52,560.62
2018,4,7,12,15,432.5,353.5,2.45,18.0,726.5,782.23,593.63
2018,4,7,12,30,464.0,341.0,2.5,18.0,741.0,815.88,618.12
2018,4,7,12,45,468.5,335.5,2.55,17.95,735.5,828.86,627.83
2018,4,7,13,0,473.0,330.0,2.6,17.9,730.0,839.55,636.21
2018,4,7,13,15,503.5,308.5,2.6,17.8,726.5,857.45,650.36
2018,4,7,13,30,534.0,287.0,2.6,17.7,723.0,872.73,662.73
2018,4,7,13,45,501.0,287.5,2.65,17.6,687.0,844.36,643.72
2018,4,7,14,0,468.0,288.0,2.7,17.5,651.0,813.49,623.19
2018,4,7,14,15,579.5,238.0,2.7,17.3,668.5,870.64,668.2
2018,4,7,14,30,691.0,188.0,2.7,17.1,686.0,929.77,711.43
2018,4,7,14,45,734.0,166.0,2.7,16.9,670.0,938.83,719.06
2018,4,7,15,0,777.0,144.0,2.7,16.7,654.0,942.39,723.6
2018,4,7,15,15,757.0,140.0,2.7,16.7,609.5,902.41,697.62
2018,4,7,15,30,737.0,136.0,2.7,16.7,565.0,860.16,670.2
2018,4,7,15,45,714.0,130.0,2.65,16.2,517.0,810.99,638.32
2018,4,7,16,0,691.0,124.0,2.6,15.7,469.0,760.38,604.82
2018,4,7,16,15,658.0,118.0,2.55,15.35,418.0,700.58,563.4
2018,4,7,16,30,625.0,112.0,2.5,15.0,367.0,640.77,520.91
2018,4,7,16,45,575.0,104.5,2.45,14.7,314.0,567.37,465.27
2018,4,7,17,0,525.0,97.0,2.4,14.4,261.0,492.73,406.83
2018,4,7,17,15,454.5,87.0,2.2,13.95,209.5,411.13,340.19
2018,4,7,17,30,384.0,77.0,2.0,13.5,158.0,335.76,276.34
2018,4,7,17,45,285.0,61.5,1.8,13.0,112.5,245.71,198.76
2018,4,7,18,0,186.0,46.0,1.6,12.5,67.0,166.86,127.72
2018,4,7,18,15,102.0,27.5,1.55,12.2,38.0,85.67,17.86
2018,4,7,18,30,18.0,9.0,1.5,11.9,9.0,14.47,0.0
2018,4,7,18,45,9.0,4.5,1.45,11.6,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,8,5,45,10.5,8.0,1.65,10.0,8.5,7.28,0.0
2018,4,8,6,0,21.0,16.0,1.7,10.4,17.0,13.67,0.0
2018,4,8,6,15,163.0,35.0,1.9,10.8,58.5,27.24,16.95
2018,4,8,6,30,305.0,54.0,2.1,11.2,100.0,41.56,31.07
2018,4,8,6,45,397.5,65.0,2.3,11.65,149.5,49.24,38.48
2018,4,8,7,0,490.0,76.0,2.5,12.1,199.0,58.49,47.01
2018,4,8,7,15,556.0,82.5,2.55,12.4,253.0,61.31,49.59
2018,4,8,7,30,622.0,89.0,2.6,12.7,307.0,64.13,52.01
2018,4,8,7,45,622.0,102.0,2.65,13.0,349.0,82.85,57.32
2018,4,8,8,0,622.0,115.0,2.7,13.3,391.0,136.78,85.63
2018,4,8,8,15,679.5,115.0,2.65,13.7,449.0,189.12,122.65
2018,4,8,8,30,737.0,115.0,2.6,14.1,507.0,248.52,171.32
2018,4,8,8,45,686.0,140.5,2.6,14.45,531.0,305.28,223.8
2018,4,8,9,0,635.0,166.0,2.6,14.8,555.0,355.58,269.9
2018,4,8,9,15,662.5,169.0,2.55,15.1,599.5,411.83,317.75
2018,4,8,9,30,690.0,172.0,2.5,15.4,644.0,470.41,366.22
2018,4,8,9,45,784.0,145.5,2.5,15.7,708.5,541.15,422.88
2018,4,8,10,0,878.0,119.0,2.5,16.0,773.0,616.79,482.17
2018,4,8,10,15,885.0,121.5,2.5,16.25,803.0,671.46,524.06
2018,4,8,10,30,892.0,124.0,2.5,16.5,833.0,724.59,563.67
2018,4,8,10,45,896.0,127.0,2.5,16.7,855.5,774.23,599.77
2018,4,8,11,0,900.0,130.0,2.5,16.9,878.0,821.63,631.76
2018,4,8,11,15,903.0,131.5,2.5,17.05,893.0,864.38,660.22
2018,4,8,11,30,906.0,133.0,2.5,17.2,908.0,904.39,686.55
2018,4,8,11,45,906.5,134.0,2.5,17.35,914.5,938.82,708.91
2018,4,8,12,0,907.0,135.0,2.5,17.5,921.0,970.01,729.02
2018,4,8,12,15,908.0,133.5,2.5,17.6,919.5,995.86,745.67
2018,4,8,12,30,909.0,132.0,2.5,17.7,918.0,1018.18,760.05
2018,4,8,12,45,908.0,131.0,2.5,17.75,909.0,1035.41,771.31
2018,4,8,13,0,907.0,130.0,2.5,17.8,900.0,1048.87,780.24
2018,4,8,13,15,902.0,129.5,2.45,17.8,882.0,1055.0,784.11
2018,4,8,13,30,897.0,129.0,2.4,17.8,864.0,1057.22,785.63
2018,4,8,13,45,889.5,127.5,2.4,17.8,838.0,1051.95,783.02
2018,4,8,14,0,882.0,126.0,2.4,17.8,812.0,1042.83,778.12
2018,4,8,14,15,871.5,124.5,2.4,17.7,779.0,1038.33,776.74
2018,4,8,14,30,861.0,123.0,2.4,17.6,746.0,1018.65,765.41
2018,4,8,14,45,846.0,120.5,2.4,17.5,706.0,989.9,748.2
2018,4,8,15,0,831.0,118.0,2.4,17.4,666.0,957.98,728.88
2018,4,8,15,15,813.0,115.0,2.4,17.4,621.5,919.72,704.85
2018,4,8,15,30,795.0,112.0,2.4,17.4,577.0,878.93,678.88
2018,4,8,15,45,769.0,108.5,2.4,17.0,527.5,833.28,650.14
2018,4,8,16,0,743.0,105.0,2.4,16.6,478.0,781.43,616.4
2018,4,8,16,15,706.5,101.5,2.4,16.25,425.5,720.11,574.8
2018,4,8,16,30,670.0,98.0,2.4,15.9,373.0,658.98,532.2
2018,4,8,16,45,620.5,91.5,2.35,15.55,319.0,585.55,478.01
2018,4,8,17,0,571.0,85.0,2.3,15.2,265.0,514.44,422.78
2018,4,8,17,15,500.0,77.0,2.2,14.55,213.0,430.95,355.65
2018,4,8,17,30,429.0,69.0,2.1,13.9,161.0,351.0,288.83
2018,4,8,17,45,325.0,56.5,2.0,13.3,115.0,259.52,210.25
2018,4,8,18,0,221.0,44.0,1.9,12.7,69.0,179.79,138.58
2018,4,8,18,15,124.5,27.0,1.85,12.4,39.5,99.93,31.75
2018,4,8,18,30,28.0,10.0,1.8,12.1,10.0,18.86,0.0
2018,4,8,18,45,14.0,5.0,1.75,11.75,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,1.05,10.6,8.5,7.73,0.0
2018,4,9,6,0,2.0,17.0,1.0,10.9,17.0,14.89,0.0
2018,4,9,6,15,38.0,35.5,1.05,11.6,41.0,29.24,18.91
2018,4,9,6,30,74.0,54.0,1.1,12.3,65.0,43.69,32.9
2018,4,9,6,45,52.5,74.0,1.15,12.95,83.5,60.4,48.23
2018,4,9,7,0,31.0,94.0,1.2,13.6,102.0,75.64,61.95
2018,4,9,7,15,60.0,109.0,1.15,14.1,129.0,87.61,72.49
2018,4,9,7,30,89.0,124.0,1.1,14.6,156.0,95.15,78.86
2018,4,9,7,45,66.0,144.0,1.1,15.1,169.5,115.83,91.21
2018,4,9,8,0,43.0,164.0,1.1,15.6,183.0,135.65,106.26
2018,4,9,8,15,157.5,192.5,1.1,16.15,275.0,176.1,133.25
2018,4,9,8,30,272.0,221.0,1.1,16.7,367.0,232.72,173.91
2018,4,9,8,45,387.0,213.5,1.05,17.3,441.5,279.52,208.31
2018,4,9,9,0,502.0,206.0,1.0,17.9,516.0,342.25,256.45
2018,4,9,9,15,567.5,199.5,1.0,18.45,572.0,398.73,301.12
2018,4,9,9,30,633.0,193.0,1.0,19.0,628.0,463.06,351.01
2018,4,9,9,45,609.5,214.5,1.0,19.6,651.5,510.04,386.87
2018,4,9,10,0,586.0,236.0,1.0,20.2,675.0,552.05,417.73
2018,4,9,10,15,602.0,242.0,0.95,20.65,708.0,604.82,455.16
2018,4,9,10,30,618.0,248.0,0.9,21.1,741.0,656.42,490.45
2018,4,9,10,45,749.0,194.0,0.85,21.55,808.0,736.89,546.37
2018,4,9,11,0,880.0,140.0,0.8,22.0,875.0,816.33,598.66
2018,4,9,11,15,871.5,147.0,0.75,22.35,885.5,860.78,624.32
2018,4,9,11,30,863.0,154.0,0.7,22.7,896.0,896.41,644.32
2018,4,9,11,45,867.0,153.0,0.65,23.05,903.0,931.64,663.85
2018,4,9,12,0,871.0,152.0,0.6,23.4,910.0,963.88,681.21
2018,4,9,12,15,862.5,155.5,0.6,23.65,905.0,985.82,693.48
2018,4,9,12,30,854.0,159.0,0.6,23.9,900.0,1003.96,703.6
2018,4,9,12,45,875.0,145.5,0.6,24.15,897.5,1029.41,718.24
2018,4,9,13,0,896.0,132.0,0.6,24.4,895.0,1040.26,724.03
2018,4,9,13,15,856.5,145.0,0.6,24.5,862.5,1037.63,722.52
2018,4,9,13,30,817.0,158.0,0.6,24.6,830.0,1019.48,712.03
2018,4,9,13,45,587.5,246.5,0.6,24.7,722.0,892.81,633.79
2018,4,9,14,0,358.0,335.0,0.6,24.8,614.0,735.71,529.73
2018,4,9,14,15,359.0,318.0,0.6,24.7,588.5,718.7,521.94
2018,4,9,14,30,360.0,301.0,0.6,24.6,563.0,699.71,511.05
2018,4,9,14,45,365.5,281.0,0.6,24.5,535.0,679.76,499.67
2018,4,9,15,0,371.0,261.0,0.6,24.4,507.0,657.71,486.82
2018,4,9,15,15,474.5,214.5,0.6,24.4,507.0,713.4,528.36
2018,4,9,15,30,578.0,168.0,0.6,24.4,507.0,750.2,556.11
2018,4,9,15,45,530.0,164.5,0.75,23.7,455.5,679.79,512.43
2018,4,9,16,0,482.0,161.0,0.9,23.0,404.0,617.83,473.54
2018,4,9,16,15,394.5,158.0,0.95,22.25,343.0,526.05,409.6
2018,4,9,16,30,307.0,155.0,1.0,21.5,282.0,424.95,336.29
2018,4,9,16,45,204.0,130.0,1.0,20.75,209.5,308.35,247.23
2018,4,9,17,0,101.0,105.0,1.0,20.0,137.0,187.86,151.05
2018,4,9,17,15,83.5,80.0,1.0,19.15,103.0,143.63,115.32
2018,4,9,17,30,66.0,55.0,1.0,18.3,69.0,100.48,79.23
2018,4,9,17,45,33.0,37.0,1.0,17.45,44.0,59.45,44.1
2018,4,9,18,0,0.0,19.0,1.0,16.6,19.0,16.72,7.88
2018,4,9,18,15,1.5,11.5,1.0,16.15,11.5,10.72,0.0
2018,4,9,18,30,3.0,4.0,1.0,15.7,4.0,4.68,0.0
2018,4,9,18,45,1.5,2.0,0.95,15.25,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,5,45,50.5,11.0,1.2,12.75,14.0,10.01,0.0
2018,4,10,6,0,101.0,22.0,1.2,13.0,28.0,17.32,0.0
2018,4,10,6,15,194.0,37.0,1.3,13.4,63.0,28.73,18.58
2018,4,10,6,30,287.0,52.0,1.4,13.8,98.0,39.78,29.35
2018,4,10,6,45,313.5,67.5,1.45,14.15,135.0,50.6,39.39
2018,4,10,7,0,340.0,83.0,1.5,14.5,172.0,60.94,48.78
2018,4,10,7,15,316.5,106.5,1.55,14.85,203.5,76.28,62.34
2018,4,10,7,30,293.0,130.0,1.6,15.2,235.0,95.37,78.92
2018,4,10,7,45,217.0,159.0,1.6,15.6,243.5,119.48,91.61
2018,4,10,8,0,141.0,188.0,1.6,16.0,252.0,156.38,119.23
2018,4,10,8,15,181.5,206.5,1.65,16.3,298.5,189.96,143.48
2018,4,10,8,30,222.0,225.0,1.7,16.6,345.0,228.83,173.28
2018,4,10,8,45,295.0,237.0,1.7,16.85,411.0,274.26,208.14
2018,4,10,9,0,368.0,249.0,1.7,17.1,477.0,332.18,253.56
2018,4,10,9,15,368.0,264.5,1.75,17.35,506.0,371.88,286.18
2018,4,10,9,30,368.0,280.0,1.8,17.6,535.0,411.31,317.87
2018,4,10,9,45,284.5,319.0,1.85,17.8,522.0,426.51,330.28
2018,4,10,10,0,201.0,358.0,1.9,18.0,509.0,431.11,333.53
2018,4,10,10,15,209.5,371.5,1.85,18.15,534.5,463.97,358.0
2018,4,10,10,30,218.0,385.0,1.8,18.3,560.0,497.41,382.33
2018,4,10,10,45,183.5,399.0,1.8,18.45,549.0,500.59,383.64
2018,4,10,11,0,149.0,413.0,1.8,18.6,538.0,500.41,382.44
2018,4,10,11,15,123.0,414.5,1.8,18.65,519.0,492.31,375.82
2018,4,10,11,30,97.0,416.0,1.8,18.7,500.0,472.29,360.53
2018,4,10,11,45,74.0,394.5,1.75,18.7,459.0,438.08,334.9
2018,4,10,12,0,51.0,373.0,1.7,18.7,418.0,401.43,307.31
2018,4,10,12,15,78.0,397.5,1.75,18.6,465.5,455.77,348.68
2018,4,10,12,30,105.0,422.0,1.8,18.5,513.0,511.96,390.41
2018,4,10,12,45,116.5,421.5,1.8,18.35,521.5,543.59,413.54
2018,4,10,13,0,128.0,421.0,1.8,18.2,530.0,560.7,426.49
2018,4,10,13,15,122.5,410.0,1.85,18.05,513.0,549.08,418.75
2018,4,10,13,30,117.0,399.0,1.9,17.9,496.0,536.46,410.49
2018,4,10,13,45,122.5,388.0,1.9,17.7,486.5,534.13,409.98
2018,4,10,14,0,128.0,377.0,1.9,17.5,477.0,531.0,408.87
2018,4,10,14,15,87.5,305.5,1.95,17.25,372.5,395.11,308.62
2018,4,10,14,30,47.0,234.0,2.0,17.0,268.0,278.4,219.52
2018,4,10,14,45,24.5,174.5,2.0,16.75,192.0,194.0,153.29
2018,4,10,15,0,2.0,115.0,2.0,16.5,116.0,104.86,81.05
2018,4,10,15,15,66.5,173.5,2.0,16.5,212.5,233.25,187.86
2018,4,10,15,30,131.0,232.0,2.0,16.5,309.0,373.83,300.14
2018,4,10,15,45,149.5,225.0,2.1,16.05,306.0,380.87,306.95
2018,4,10,16,0,168.0,218.0,2.2,15.6,303.0,386.54,313.39
2018,4,10,16,15,134.5,190.0,2.25,15.35,253.5,322.64,263.31
2018,4,10,16,30,101.0,162.0,2.3,15.1,204.0,260.6,213.77
2018,4,10,16,45,61.0,114.5,2.3,14.9,139.0,160.11,131.12
2018,4,10,17,0,21.0,67.0,2.3,14.7,74.0,78.22,61.69
2018,4,10,17,15,11.0,51.5,2.2,14.35,55.0,55.24,41.94
2018,4,10,17,30,1.0,36.0,2.1,14.0,36.0,32.3,22.02
2018,4,10,17,45,1.5,31.0,2.0,13.7,31.0,28.1,18.16
2018,4,10,18,0,2.0,26.0,1.9,13.4,26.0,23.84,13.94
2018,4,10,18,15,3.5,16.5,1.85,13.05,16.5,15.95,2.77
2018,4,10,18,30,5.0,7.0,1.8,12.7,7.0,8.1,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,11,5,45,15.5,11.0,1.45,10.4,12.0,10.01,0.0
2018,4,11,6,0,31.0,22.0,1.4,10.5,24.0,18.45,1.66
2018,4,11,6,15,42.5,39.5,1.45,10.8,45.0,32.33,22.1
2018,4,11,6,30,54.0,57.0,1.5,11.1,66.0,45.96,35.22
2018,4,11,6,45,130.0,76.0,1.6,11.4,108.0,60.55,48.75
2018,4,11,7,0,206.0,95.0,1.7,11.7,150.0,71.84,59.08
2018,4,11,7,15,290.0,103.0,1.65,12.0,198.5,77.65,64.26
2018,4,11,7,30,374.0,111.0,1.6,12.3,247.0,77.76,64.19
2018,4,11,7,45,427.5,124.0,1.55,12.6,302.0,97.23,70.01
2018,4,11,8,0,481.0,137.0,1.5,12.9,357.0,143.68,96.19
2018,4,11,8,15,432.0,169.5,1.35,13.15,384.0,195.36,138.43
2018,4,11,8,30,383.0,202.0,1.2,13.4,411.0,244.56,181.4
2018,4,11,8,45,417.0,213.0,1.1,13.7,458.5,289.01,217.87
2018,4,11,9,0,451.0,224.0,1.0,14.0,506.0,340.51,259.91
2018,4,11,9,15,506.5,221.5,1.1,14.35,558.0,393.62,302.97
2018,4,11,9,30,562.0,219.0,1.2,14.7,610.0,452.29,349.87
2018,4,11,9,45,504.5,255.0,1.25,15.1,619.5,489.58,379.39
2018,4,11,10,0,447.0,291.0,1.3,15.5,629.0,520.2,402.58
2018,4,11,10,15,311.5,339.5,1.45,15.6,579.5,503.38,389.99
2018,4,11,10,30,176.0,388.0,1.6,15.7,530.0,471.56,365.14
2018,4,11,10,45,173.5,401.0,1.8,15.8,544.0,495.1,383.32
2018,4,11,11,0,171.0,414.0,2.0,15.9,558.0,518.17,400.63
2018,4,11,11,15,211.5,417.5,2.15,15.75,598.5,566.79,437.87
2018,4,11,11,30,252.0,421.0,2.3,15.6,639.0,626.8,482.88
2018,4,11,11,45,377.5,380.0,2.45,15.5,709.5,712.87,548.8
2018,4,11,12,0,503.0,339.0,2.6,15.4,780.0,815.16,624.8
2018,4,11,12,15,560.5,313.0,2.7,15.3,803.5,862.91,660.05
2018,4,11,12,30,618.0,287.0,2.8,15.2,827.0,912.03,696.53
2018,4,11,12,45,603.5,290.5,2.9,15.1,813.0,917.37,700.87
2018,4,11,13,0,589.0,294.0,3.0,15.0,799.0,917.71,702.26
2018,4,11,13,15,564.5,295.0,3.0,14.95,771.0,904.25,693.19
2018,4,11,13,30,540.0,296.0,3.0,14.9,743.0,887.68,682.09
2018,4,11,13,45,429.0,318.0,3.0,14.85,666.5,802.58,620.43
2018,4,11,14,0,318.0,340.0,3.0,14.8,590.0,699.99,545.52
2018,4,11,14,15,208.0,325.0,3.0,14.65,486.0,555.55,438.3
2018,4,11,14,30,98.0,310.0,3.0,14.5,382.0,411.92,327.49
2018,4,11,14,45,156.5,297.0,2.95,14.35,405.0,474.03,378.68
2018,4,11,15,0,215.0,284.0,2.9,14.2,428.0,515.33,412.83
2018,4,11,15,15,387.0,230.5,2.9,14.2,468.0,648.31,518.82
2018,4,11,15,30,559.0,177.0,2.9,14.2,508.0,735.06,588.18
2018,4,11,15,45,527.0,169.0,2.85,13.9,460.5,681.49,549.1
2018,4,11,16,0,495.0,161.0,2.8,13.6,413.0,627.89,510.3
2018,4,11,16,15,555.5,133.5,2.75,13.5,388.5,626.42,512.22
2018,4,11,16,30,616.0,106.0,2.7,13.4,364.0,625.45,513.41
2018,4,11,16,45,429.5,109.0,2.7,13.25,277.5,459.99,382.48
2018,4,11,17,0,243.0,112.0,2.7,13.1,191.0,304.3,254.59
2018,4,11,17,15,143.0,94.5,2.65,12.9,139.0,198.9,165.74
2018,4,11,17,30,43.0,77.0,2.6,12.7,87.0,106.36,85.69
2018,4,11,17,45,38.5,58.0,2.55,12.5,65.0,82.16,64.25
2018,4,11,18,0,34.0,39.0,2.5,12.3,43.0,57.76,42.04
2018,4,11,18,15,36.5,26.0,2.65,12.15,28.5,49.63,23.11
2018,4,11,18,30,39.0,13.0,2.8,12.0,14.0,25.36,0.0
2018,4,11,18,45,19.5,6.5,2.9,11.85,7.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.7,7.7,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,8.1,1.0,0.0,0.0
2018,4,12,5,45,38.0,13.5,1.75,8.5,16.0,12.28,0.0
2018,4,12,6,0,73.0,26.0,1.8,8.9,31.0,20.96,5.47
2018,4,12,6,15,219.0,42.0,2.0,9.35,75.0,32.57,22.61
2018,4,12,6,30,365.0,58.0,2.2,9.8,119.0,44.45,34.12
2018,4,12,6,45,447.5,67.5,2.35,10.2,169.5,52.78,42.04
2018,4,12,7,0,530.0,77.0,2.5,10.6,220.0,58.41,47.29
2018,4,12,7,15,583.5,84.5,2.55,10.85,273.0,62.05,50.57
2018,4,12,7,30,637.0,92.0,2.6,11.1,326.0,65.57,53.6
2018,4,12,7,45,674.5,97.5,2.7,11.4,379.0,86.47,56.03
2018,4,12,8,0,712.0,103.0,2.8,11.7,432.0,141.25,85.03
2018,4,12,8,15,626.0,134.0,2.8,11.95,446.5,201.17,135.8
2018,4,12,8,30,540.0,165.0,2.8,12.2,461.0,249.26,181.22
2018,4,12,8,45,467.5,203.0,2.8,12.4,475.0,296.45,225.39
2018,4,12,9,0,395.0,241.0,2.8,12.6,489.0,336.58,262.22
2018,4,12,9,15,358.0,267.5,2.75,12.85,504.0,371.27,292.31
2018,4,12,9,30,321.0,294.0,2.7,13.1,519.0,401.71,317.71
2018,4,12,9,45,319.5,314.0,2.7,13.3,547.5,441.23,349.22
2018,4,12,10,0,318.0,334.0,2.7,13.5,576.0,480.45,379.69
2018,4,12,10,15,319.0,343.5,2.7,13.7,594.0,511.78,403.7
2018,4,12,10,30,320.0,353.0,2.7,13.9,612.0,542.58,426.89
2018,4,12,10,45,362.5,351.5,2.7,14.05,652.0,593.06,465.2
2018,4,12,11,0,405.0,350.0,2.7,14.2,692.0,651.99,508.96
2018,4,12,11,15,356.5,361.5,2.7,14.3,666.5,639.63,498.71
2018,4,12,11,30,308.0,373.0,2.7,14.4,641.0,628.41,489.45
2018,4,12,11,45,315.5,383.0,2.7,14.5,659.0,660.94,513.19
2018,4,12,12,0,323.0,393.0,2.7,14.6,677.0,692.94,536.05
2018,4,12,12,15,452.0,340.5,2.8,14.6,737.0,787.87,608.05
2018,4,12,12,30,581.0,288.0,2.9,14.6,797.0,875.34,673.38
2018,4,12,12,45,692.5,238.5,2.95,14.6,839.0,954.1,730.62
2018,4,12,13,0,804.0,189.0,3.0,14.6,881.0,1019.54,775.37
2018,4,12,13,15,785.5,193.0,3.1,14.55,857.5,1024.8,779.89
2018,4,12,13,30,767.0,197.0,3.2,14.5,834.0,1018.29,777.14
2018,4,12,13,45,774.5,188.0,3.25,14.4,815.0,1020.32,780.16
2018,4,12,14,0,782.0,179.0,3.3,14.3,796.0,1018.58,780.68
2018,4,12,14,15,737.5,188.0,3.3,14.2,751.0,980.84,756.17
2018,4,12,14,30,693.0,197.0,3.3,14.1,706.0,940.21,729.79
2018,4,12,14,45,709.0,180.5,3.3,13.95,678.0,928.99,724.11
2018,4,12,15,0,725.0,164.0,3.3,13.8,650.0,913.69,715.4
2018,4,12,15,15,728.0,153.5,3.3,13.8,614.0,888.89,699.62
2018,4,12,15,30,731.0,143.0,3.3,13.8,578.0,860.75,681.48
2018,4,12,15,45,709.0,136.5,3.3,13.45,530.0,811.94,648.99
2018,4,12,16,0,687.0,130.0,3.3,13.1,482.0,761.67,614.96
2018,4,12,16,15,658.0,122.5,3.2,12.85,431.0,703.48,573.53
2018,4,12,16,30,629.0,115.0,3.1,12.6,380.0,645.07,530.9
2018,4,12,16,45,585.5,106.0,3.05,12.35,327.0,574.67,476.86
2018,4,12,17,0,542.0,97.0,3.0,12.1,274.0,506.16,422.54
2018,4,12,17,15,478.0,87.0,2.75,11.75,222.5,423.23,354.22
2018,4,12,17,30,414.0,77.0,2.5,11.4,171.0,350.35,291.86
2018,4,12,17,45,322.5,63.5,2.3,11.0,125.0,265.02,217.53
2018,4,12,18,0,231.0,50.0,2.1,10.6,79.0,189.83,149.85
2018,4,12,18,15,134.0,31.5,2.0,10.3,46.5,105.13,59.43
2018,4,12,18,30,37.0,13.0,1.9,10.0,14.0,24.65,0.0
2018,4,12,18,45,18.5,6.5,1.85,9.7,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.4,6.85,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,7.4,2.0,0.0,0.0
2018,4,13,5,45,43.0,14.5,1.45,7.95,17.5,13.19,0.0
2018,4,13,6,0,82.0,27.0,1.5,8.5,33.0,21.77,7.95
2018,4,13,6,15,220.0,43.0,1.6,9.1,77.0,33.28,23.42
2018,4,13,6,30,358.0,59.0,1.7,9.7,121.0,45.11,34.79
2018,4,13,6,45,444.0,68.5,1.8,10.3,172.0,53.38,42.61
2018,4,13,7,0,530.0,78.0,1.9,10.9,223.0,59.0,47.78
2018,4,13,7,15,585.0,85.0,2.05,11.5,276.5,62.21,50.58
2018,4,13,7,30,640.0,92.0,2.2,12.1,330.0,65.35,53.17
2018,4,13,7,45,678.5,97.0,2.35,12.65,383.0,87.66,55.8
2018,4,13,8,0,717.0,102.0,2.5,13.2,436.0,142.43,85.01
2018,4,13,8,15,744.0,107.0,2.5,13.65,487.0,200.14,128.84
2018,4,13,8,30,771.0,112.0,2.5,14.1,538.0,260.94,180.61
2018,4,13,8,45,791.0,115.5,2.5,14.55,585.0,325.38,237.22
2018,4,13,9,0,811.0,119.0,2.5,15.0,632.0,386.85,291.15
2018,4,13,9,15,829.5,120.5,2.45,15.35,675.0,447.36,343.19
2018,4,13,9,30,848.0,122.0,2.4,15.7,718.0,508.74,394.25
2018,4,13,9,45,864.0,121.5,2.35,16.05,755.5,567.57,441.68
2018,4,13,10,0,880.0,121.0,2.3,16.4,793.0,625.84,487.02
2018,4,13,10,15,887.5,123.0,2.25,16.7,822.5,680.09,527.91
2018,4,13,10,30,895.0,125.0,2.2,17.0,852.0,732.82,566.36
2018,4,13,10,45,900.0,126.5,2.2,17.25,874.0,781.52,601.02
2018,4,13,11,0,905.0,128.0,2.2,17.5,896.0,828.02,631.83
2018,4,13,11,15,907.5,129.5,2.2,17.7,910.5,870.08,659.35
2018,4,13,11,30,910.0,131.0,2.2,17.9,925.0,909.35,684.73
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,943.05,706.05
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,973.45,725.11
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,986.15,732.88
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,1006.14,745.74
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,1020.93,755.17
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,1031.99,762.33
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,1049.08,773.09
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,1050.46,773.7
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,1045.46,771.3
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,1048.52,774.36
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,1023.82,759.54
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,995.75,742.84
