Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,972.94,729.19
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,946.77,713.26
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,913.08,692.57
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,876.55,669.84
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,834.2,642.73
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,785.13,610.58
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,728.4,572.06
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,671.09,532.34
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,605.64,485.7
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,541.37,437.18
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,464.39,377.57
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,391.53,318.48
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,303.82,244.98
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,225.2,175.97
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,136.06,81.76
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,39.38,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,14.1,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,22.77,9.95
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,32.56,22.68
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,43.8,33.33
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,48.48,37.84
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,53.09,42.04
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,55.8,44.37
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,58.45,46.52
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,83.43,50.18
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,139.64,80.28
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,202.59,127.64
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,263.26,178.02
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,323.87,229.89
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,386.02,282.2
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,446.23,331.85
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,508.82,381.37
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,567.77,426.39
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,626.38,469.4
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,681.01,508.42
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,734.16,545.12
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,783.19,577.05
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,830.06,605.75
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,872.64,631.74
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,912.38,655.68
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,946.81,676.96
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,977.96,696.21
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,1003.84,712.64
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,1026.06,726.95
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,1041.55,738.32
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,1053.14,747.48
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,1059.79,753.23
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,1062.49,756.75
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,1057.66,756.74
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,1048.93,754.44
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,1033.26,747.43
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,1013.91,738.19
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,988.1,725.4
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,959.05,710.35
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,932.57,694.98
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,893.59,671.15
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,845.71,644.13
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,796.09,615.03
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,738.6,578.0
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,680.65,539.55
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,617.23,495.85
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,551.6,447.39
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,473.9,386.47
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,400.59,326.41
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,288.32,232.83
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,189.89,148.37
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,114.24,71.07
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,27.72,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,14.55,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,23.48,11.54
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,33.89,23.95
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,43.97,33.56
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,52.61,41.63
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,60.98,49.22
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,66.26,53.83
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,69.94,56.88
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,100.58,66.87
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,153.5,98.99
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,203.96,135.2
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,263.39,183.29
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,327.05,237.42
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,391.41,292.32
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,451.73,344.08
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,512.41,394.55
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,571.04,442.08
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,628.59,487.35
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,683.03,529.11
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,736.0,568.69
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,784.53,603.84
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,830.87,635.39
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,871.86,663.12
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,910.06,688.8
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,944.37,711.33
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,975.52,731.67
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,1000.05,748.84
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,1020.98,763.76
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,1036.21,774.56
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,1047.61,783.01
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,1051.65,787.07
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,1051.77,788.74
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,1045.45,786.77
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,1035.31,782.39
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,1017.45,772.75
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,1006.93,768.24
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,867.8,674.05
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,716.87,567.06
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,452.97,366.19
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,190.37,152.83
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,161.37,129.92
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,125.4,100.37
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,78.64,61.41
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,35.28,24.6
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,64.75,50.84
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,99.72,81.48
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,86.42,70.19
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,77.86,62.55
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,61.89,47.84
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,47.01,33.82
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,30.73,16.22
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,10.64,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,14.55,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,23.41,12.39
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,32.15,22.68
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,42.14,32.22
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,38.52,29.29
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,34.16,25.45
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,29.98,21.66
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,26.43,18.38
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,23.35,14.63
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,20.27,11.9
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,57.46,43.61
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,94.52,74.69
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,97.31,76.85
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,99.77,78.72
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,200.42,160.82
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,312.21,250.41
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,252.65,202.95
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,181.97,145.68
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,271.78,218.22
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,365.16,291.44
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,458.29,364.34
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,554.41,438.03
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,629.86,496.05
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,711.91,558.16
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,638.2,500.7
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,552.69,434.17
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,608.72,478.47
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,679.93,532.32
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,724.63,567.37
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,784.16,612.7
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,643.92,507.49
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,498.65,395.78
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,349.34,288.81
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,186.22,148.94
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,302.31,245.49
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,405.41,328.87
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,665.64,537.55
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,885.59,702.45
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,880.5,698.51
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,864.71,689.02
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,838.04,672.21
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,807.26,652.31
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,750.33,612.13
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,692.69,570.7
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,625.09,520.42
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,556.08,466.24
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,446.42,375.87
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,342.96,288.13
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,270.29,224.12
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,204.42,164.0
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,140.07,95.71
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,57.53,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,17.28,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,25.84,15.07
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,34.8,25.27
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,45.04,35.04
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,49.71,39.55
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,54.28,43.73
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,56.58,45.71
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,58.84,47.54
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,89.82,53.27
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,153.07,90.79
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,211.94,136.23
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,273.52,188.81
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,335.31,243.04
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,398.49,297.66
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,460.65,349.86
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,524.84,401.46
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,583.8,447.53
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,642.11,491.38
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,696.56,530.59
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,749.27,567.11
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,798.25,599.73
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,844.79,628.9
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,887.32,655.38
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,927.01,679.77
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,961.0,701.2
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,991.67,720.53
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,1016.48,735.44
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,1037.62,748.14
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,1053.04,758.5
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,1064.57,766.64
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,1069.7,771.42
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,1070.87,773.98
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,1064.58,770.88
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,1054.47,765.63
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,1038.02,758.82
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,1029.12,756.85
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,1000.94,741.58
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,969.59,724.33
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,931.73,701.41
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,891.28,676.59
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,842.37,649.3
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,796.92,623.22
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,737.69,584.46
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,678.31,544.45
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,607.07,493.19
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,537.77,440.51
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,430.98,355.98
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,328.85,272.18
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,256.55,209.97
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,192.26,152.62
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,114.91,78.91
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,24.69,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.82,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,8.35,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,14.96,6.61
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,23.34,15.12
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,31.74,23.05
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,38.37,29.25
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,45.01,35.31
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,67.33,55.36
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,88.39,73.92
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,99.96,80.02
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,111.88,89.62
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,114.59,91.44
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,117.04,93.07
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,138.7,110.42
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,160.82,127.87
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,228.28,180.96
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,304.1,239.6
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,391.79,306.41
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,493.33,382.1
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,525.29,405.32
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,556.07,427.91
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,585.94,449.58
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,615.07,470.47
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,613.94,468.73
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,600.91,458.75
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,577.47,441.73
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,550.71,422.08
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,497.9,383.06
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,453.9,349.93
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,437.53,338.32
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,420.32,325.82
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,397.18,308.77
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,373.37,291.12
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,333.21,260.84
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,292.59,229.9
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,230.96,182.02
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,184.48,145.32
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,280.84,224.58
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,383.06,306.12
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,597.16,476.32
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,768.48,605.92
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,801.68,630.91
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,819.48,646.36
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,765.65,609.73
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,710.73,572.15
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,643.87,524.49
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,581.6,477.88
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,505.18,417.2
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,432.63,357.1
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,344.93,282.22
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,265.66,211.85
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,161.89,114.96
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,49.3,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,7.28,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,5.46,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.81,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,26.49,16.42
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,35.51,25.95
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,42.91,33.11
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,46.09,36.21
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,49.29,39.12
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,51.84,41.31
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,59.66,48.13
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,93.79,54.5
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,151.41,88.21
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,210.8,135.05
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,272.46,188.66
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,333.94,243.69
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,400.26,301.96
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,461.5,354.88
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,522.72,406.05
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,581.2,453.47
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,638.78,498.59
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,692.91,539.94
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,745.46,578.93
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,794.88,613.38
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,842.01,644.76
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,884.06,672.52
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,923.23,698.09
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,953.93,718.27
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,980.88,735.99
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,1009.86,755.4
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,1035.46,772.57
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,1050.31,782.75
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,1061.23,790.59
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,1067.11,794.9
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,1069.02,796.81
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,1065.42,795.98
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,1057.89,792.74
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,1041.97,783.21
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,1022.36,771.4
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,996.78,756.17
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,967.93,738.75
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,941.16,722.45
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,901.87,697.36
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,854.0,666.17
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,804.44,633.37
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,745.67,593.49
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,690.62,555.48
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,622.29,506.07
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,555.6,454.89
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,478.33,393.64
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,405.29,333.37
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,317.67,259.0
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,238.7,189.68
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,152.67,109.24
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,68.35,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,23.74,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,7.28,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,18.24,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,29.75,19.31
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,39.54,29.34
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,47.08,36.56
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,50.8,40.1
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,54.49,43.39
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,56.39,44.94
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,58.25,46.38
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,93.42,53.65
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,155.65,91.39
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,213.49,136.1
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,273.94,187.36
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,334.49,240.06
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,396.33,293.16
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,459.65,346.05
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,519.84,394.92
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,577.83,440.95
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,635.27,485.12
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,689.04,525.08
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,741.12,562.69
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,789.33,595.97
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,835.21,626.42
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,876.85,653.17
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,915.65,677.8
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,949.21,699.26
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,979.46,718.55
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,1004.31,734.92
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,1025.52,749.07
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,1041.01,758.9
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,1052.64,766.43
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,1058.33,771.42
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,1060.07,774.09
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,1055.87,772.99
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,1047.79,769.58
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,1032.75,761.79
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,1014.01,751.74
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,989.37,738.27
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,961.47,722.6
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,925.61,700.42
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,895.92,682.37
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,850.21,654.76
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,802.67,625.38
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,745.98,587.99
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,688.65,549.22
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,624.78,504.26
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,565.49,460.18
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,491.98,402.47
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,421.99,345.18
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,339.5,275.34
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,264.65,209.46
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,174.11,125.8
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,86.84,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,31.32,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,8.19,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.82,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,29.65,19.49
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,36.22,26.47
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,42.64,32.63
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,46.21,36.0
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,49.71,39.12
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,51.85,40.9
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,59.26,47.26
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,95.8,54.46
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,152.7,87.99
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,211.71,133.87
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,273.04,185.78
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,333.77,237.97
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,399.31,292.52
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,459.54,341.63
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,519.86,388.86
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,577.61,432.22
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,634.65,473.27
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,687.95,510.94
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,739.53,546.22
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,787.41,575.99
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,832.88,602.89
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,873.98,628.29
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,912.21,651.7
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,945.56,671.02
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,975.62,688.22
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,1001.34,704.29
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,1023.45,718.27
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,1038.86,728.32
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,1050.41,736.23
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,1055.57,741.03
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,1056.79,743.66
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,1050.52,742.85
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,1040.4,739.79
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,1025.05,732.95
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,1006.13,723.94
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,979.81,710.39
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,950.39,694.78
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,924.32,679.88
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,885.89,656.73
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,838.78,630.69
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,789.98,602.64
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,733.16,566.51
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,679.78,531.83
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,613.55,486.3
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,548.78,438.81
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,475.64,383.06
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,406.25,327.72
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,324.29,259.87
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,249.93,195.86
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,166.44,120.1
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,87.01,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,30.92,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,9.1,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,19.78,0.97
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,33.3,22.71
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,40.58,30.27
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,47.67,37.02
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,51.42,40.52
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,55.09,43.77
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,57.76,45.96
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,60.32,47.96
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,105.13,61.15
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,163.0,95.45
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,222.87,141.88
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,285.02,194.2
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,346.85,247.25
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,409.32,299.68
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,468.62,347.98
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,525.78,392.43
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,582.35,434.88
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,637.54,474.6
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,697.1,516.48
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,759.23,558.65
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,807.46,589.86
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,853.23,617.99
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,876.02,632.02
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,890.71,641.24
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,887.77,638.14
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,875.61,628.58
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,885.75,635.5
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,892.63,640.05
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,936.0,670.42
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,978.0,699.32
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,996.89,711.22
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,1011.99,721.0
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,1043.87,742.23
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,1067.07,757.97
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,1051.59,750.43
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,1032.43,741.14
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,1006.17,726.72
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,976.62,710.26
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,949.76,695.07
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,910.28,671.54
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,862.65,643.58
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,813.27,613.9
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,755.5,577.15
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,701.23,542.0
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,635.38,497.52
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,570.69,450.89
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,494.6,394.21
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,422.34,337.79
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,336.93,268.39
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,259.39,202.67
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,170.63,123.96
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,86.91,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,30.62,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,10.01,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,22.81,5.0
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,35.75,24.93
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,45.44,34.53
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,54.83,43.32
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,62.58,50.37
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,69.99,56.88
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,76.77,62.59
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,83.24,67.87
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,116.8,74.28
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,169.9,105.06
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,225.48,147.6
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,283.37,195.16
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,341.63,243.44
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,401.78,292.12
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,463.6,341.07
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,523.45,387.12
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,580.9,429.55
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,638.91,470.81
2018,4,23,10,15,887.5,127.0,0.5,23.1,854.0,691.71,507.29
2018,4,23,10,30,894.0,129.0,0.5,23.5,882.0,742.87,541.47
2018,4,23,10,45,898.5,130.0,0.5,23.85,903.0,789.83,571.49
2018,4,23,11,0,903.0,131.0,0.5,24.2,924.0,834.53,598.19
2018,4,23,11,15,905.5,132.5,0.55,24.4,937.5,875.6,623.53
2018,4,23,11,30,908.0,134.0,0.6,24.6,951.0,913.91,647.02
2018,4,23,11,45,908.0,134.0,0.6,24.75,955.5,945.68,665.48
2018,4,23,12,0,908.0,134.0,0.6,24.9,960.0,974.21,681.94
2018,4,23,12,15,899.0,139.0,0.7,24.95,955.0,995.68,696.58
2018,4,23,12,30,890.0,144.0,0.8,25.0,950.0,1013.39,709.14
2018,4,23,12,45,885.5,144.0,0.85,25.05,938.5,1026.9,718.24
2018,4,23,13,0,881.0,144.0,0.9,25.1,927.0,1036.7,725.27
