Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,583.08,445.35
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,637.83,486.92
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,687.9,524.16
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,736.37,559.3
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,781.99,590.53
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,825.43,619.02
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,864.47,644.64
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,900.81,668.34
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,931.59,688.28
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,959.27,706.19
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,980.49,720.2
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,998.08,731.98
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,1007.62,738.81
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,1013.42,743.41
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,1017.32,746.68
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,1017.61,747.75
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,1023.77,753.23
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,1014.29,748.58
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,998.74,740.11
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,979.81,729.51
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,954.67,714.7
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,926.54,697.9
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,891.37,675.85
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,853.81,652.03
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,814.18,627.47
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,768.37,598.16
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,717.23,564.05
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,665.43,528.79
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,606.08,486.11
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,547.49,442.39
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,481.2,391.19
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,417.65,340.32
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,345.61,280.74
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,276.69,221.92
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,202.9,158.15
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,139.73,101.59
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,75.2,18.83
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,16.15,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.82,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.91,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.66,1.79
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,16.71,9.0
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,23.77,15.63
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,34.83,25.75
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,45.9,35.77
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,68.68,56.03
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,90.34,74.93
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,107.12,89.2
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,123.93,98.61
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,142.65,113.13
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,162.18,128.08
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,193.08,151.16
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,233.85,181.99
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,287.76,220.91
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,356.1,271.89
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,423.5,322.46
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,518.95,395.56
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,575.31,439.02
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,632.49,482.1
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,680.68,518.21
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,727.97,552.86
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,772.15,583.95
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,814.27,611.74
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,852.07,637.11
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,887.32,660.71
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,918.11,680.9
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,945.98,699.17
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,969.4,714.83
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,989.59,728.48
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,1003.51,738.15
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,1013.91,745.72
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,1018.76,750.12
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,1019.97,752.33
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,1015.04,750.83
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,1006.5,747.14
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,991.44,739.02
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,983.69,735.9
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,959.23,721.49
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,931.71,705.14
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,897.06,683.32
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,859.93,659.69
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,817.42,633.11
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,773.13,604.87
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,725.45,573.52
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,673.46,538.3
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,613.86,495.58
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,555.0,451.34
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,489.26,400.44
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,426.17,349.72
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,353.93,289.65
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,287.25,232.18
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,210.1,165.03
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,146.67,107.83
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,81.22,26.86
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,20.26,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.91,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,10.54,2.62
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,18.92,10.94
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,27.31,18.75
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,36.6,27.28
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,45.9,35.69
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,63.17,51.03
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,79.66,65.42
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,95.15,78.66
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,110.57,87.51
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,129.52,102.51
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,149.08,117.72
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,163.71,128.8
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,178.74,140.14
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,204.69,159.8
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,227.67,177.02
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,282.19,218.46
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,340.74,262.27
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,373.27,286.16
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,410.39,313.4
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,507.09,386.49
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,621.36,470.42
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,716.81,540.87
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,816.35,611.29
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,854.0,635.83
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,889.05,659.21
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,920.48,679.46
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,948.98,697.78
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,971.61,713.41
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,990.93,727.03
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,1004.89,737.16
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,1015.29,745.12
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,1020.09,750.17
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,1021.22,753.0
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,1017.18,751.92
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,1009.52,748.63
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,995.8,741.88
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,978.64,732.94
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,954.73,719.19
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,937.38,709.93
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,902.86,688.06
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,865.81,664.43
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,823.44,638.66
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,779.27,611.11
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,722.83,573.33
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,663.77,532.74
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,564.32,458.04
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,466.2,381.82
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,393.99,324.58
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,327.02,269.76
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,271.29,222.78
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,219.19,177.49
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,162.85,127.92
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,105.64,77.13
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,58.21,21.42
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,13.89,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.55,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,15.08,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.91,14.98
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.22,24.35
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,40.75,30.68
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,46.86,36.41
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,52.67,41.69
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,53.2,42.1
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,53.87,42.55
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,61.0,48.66
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,72.56,48.32
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,126.25,70.64
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,182.97,110.18
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,242.55,161.04
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,298.94,211.33
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,302.59,225.71
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,283.53,218.06
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,261.65,203.24
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,224.34,174.56
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,248.61,193.24
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,273.07,211.6
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,326.97,252.71
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,383.96,295.44
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,313.2,241.38
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,234.48,180.51
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,243.7,187.72
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,252.99,194.7
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,236.95,182.27
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,220.58,169.63
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,211.22,162.44
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,201.68,155.08
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,186.41,143.26
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,170.97,131.27
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,214.17,165.35
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,258.12,199.57
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,304.7,235.88
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,340.31,263.57
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,469.79,364.19
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,598.55,460.67
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,668.05,515.03
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,748.01,576.13
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,818.79,630.57
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,865.75,664.25
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,816.65,632.72
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,771.09,603.93
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,644.4,513.06
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,521.42,419.97
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,486.84,395.82
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,449.77,368.29
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,442.53,363.63
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,432.73,355.2
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,367.28,300.22
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,305.84,246.86
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,230.82,181.27
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,164.78,121.85
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,93.72,41.7
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,26.68,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.82,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,13.95,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.9,14.36
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.41,25.36
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.68,35.03
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,58.41,46.67
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,73.8,60.44
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,68.69,55.8
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,66.72,53.86
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,66.25,53.2
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,75.8,51.19
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,127.02,73.17
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,187.11,115.77
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,241.19,160.13
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,297.33,208.68
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,354.2,258.31
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,412.07,307.85
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,468.31,354.83
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,526.78,401.83
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,579.46,443.17
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,631.28,482.54
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,680.9,519.42
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,728.95,554.2
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,772.88,584.73
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,814.63,612.31
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,852.41,637.8
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,887.56,661.46
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,918.17,681.43
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,945.76,699.41
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,968.35,715.05
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,987.63,728.65
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,1001.54,738.34
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,1011.88,745.85
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,1017.11,750.98
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,1018.67,753.87
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,1014.06,752.49
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,1005.81,748.88
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,991.54,741.52
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,973.86,731.98
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,949.9,718.34
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,922.87,702.59
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,899.22,688.07
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,863.76,665.25
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,821.37,639.0
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,777.19,611.01
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,726.93,577.54
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,675.84,542.74
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,620.27,503.32
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,562.51,459.69
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,497.71,408.98
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,435.44,358.49
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,364.56,299.14
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,298.95,242.24
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,223.61,176.27
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,157.31,116.92
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,89.77,43.54
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,24.64,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.73,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,7.47,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,12.3,4.35
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,21.57,13.31
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,30.85,21.93
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,41.48,31.67
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,52.12,41.29
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,76.24,62.73
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,99.55,83.11
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,118.36,99.19
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,141.33,112.83
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,149.64,118.43
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,161.29,127.86
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,178.32,141.05
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,195.6,154.35
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,219.25,172.35
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,250.31,196.1
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,309.91,241.45
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,372.79,288.74
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,454.89,351.29
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,557.96,428.95
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,639.52,490.6
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,730.14,558.03
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,765.84,581.08
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,795.05,599.3
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,821.26,616.56
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,842.83,630.39
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,886.95,661.76
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,923.18,685.84
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,955.22,707.6
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,984.51,727.6
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,979.21,724.59
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,962.68,714.58
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,959.58,713.9
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,953.19,710.95
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,924.82,692.25
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,890.97,669.92
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,912.49,688.21
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,925.89,699.59
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,899.11,682.95
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,869.57,664.73
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,850.72,653.38
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,827.17,638.65
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,801.86,624.66
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,768.96,605.0
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,723.04,574.62
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,672.81,540.48
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,614.08,498.61
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,556.18,455.21
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,491.37,404.56
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,429.03,354.05
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,358.64,295.08
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,293.42,238.53
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,217.92,172.46
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,155.85,116.72
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,89.88,47.02
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,24.2,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.55,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,14.08,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,23.63,13.74
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,35.76,25.81
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,48.5,37.72
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,63.68,51.66
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,81.75,67.95
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,91.3,76.39
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,103.94,87.39
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,116.4,97.96
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,133.77,104.32
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,172.52,128.56
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,209.75,157.31
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,241.82,176.3
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,298.47,218.49
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,352.22,263.09
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,420.22,319.52
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,476.12,367.06
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,532.4,413.5
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,586.83,457.04
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,640.38,498.56
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,690.46,536.56
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,739.04,572.45
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,783.63,604.81
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,826.11,633.61
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,863.47,658.66
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,898.1,681.69
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,927.69,701.67
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,954.21,719.6
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,977.17,735.45
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,996.91,749.22
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,1010.43,758.94
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,1020.46,766.49
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,1038.58,779.9
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,1040.6,782.61
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,1035.37,780.72
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,1026.47,776.55
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,1010.6,767.51
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,991.35,756.29
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,964.47,739.88
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,934.68,721.43
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,899.73,698.75
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,867.5,677.87
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,820.99,647.74
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,773.23,616.26
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,716.04,576.45
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,659.02,535.21
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,595.95,487.82
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,534.42,440.3
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,450.76,373.91
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,377.3,313.72
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,254.61,211.2
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,144.9,117.7
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,99.84,77.9
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,69.01,50.05
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,39.96,19.62
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,10.03,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.73,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,6.14,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.66,2.34
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,14.94,7.54
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,20.23,12.51
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,39.28,29.81
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,57.9,46.6
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,78.26,64.72
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,98.17,82.16
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,114.86,96.48
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,125.78,100.55
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,153.25,121.58
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,183.22,144.65
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,213.33,167.41
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,242.2,189.65
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,288.26,225.92
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,339.12,265.99
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,358.29,281.73
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,374.1,294.25
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,437.0,343.04
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,506.6,396.48
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,587.3,459.04
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,679.88,529.59
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,746.86,580.2
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,811.0,627.19
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,835.56,643.17
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,853.3,653.94
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,841.14,641.3
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,823.72,624.86
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,842.15,638.48
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,858.52,650.37
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,866.89,656.5
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,872.79,661.05
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,870.26,660.31
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,865.11,657.9
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,845.88,645.62
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,824.34,631.76
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,682.39,528.6
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,540.4,422.04
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,489.46,385.23
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,422.54,335.1
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,361.36,288.3
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,300.7,241.02
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,376.26,304.25
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,432.61,351.42
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,315.2,257.89
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,191.06,156.4
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,190.17,156.72
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,198.68,164.39
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,253.4,211.7
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,286.76,239.7
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,252.09,209.39
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,226.0,185.13
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,171.1,136.26
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,116.02,87.21
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,68.01,38.54
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,18.26,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,6.37,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,19.66,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,33.15,21.92
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,45.75,34.64
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,56.58,44.91
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,64.84,52.6
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,72.8,59.78
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,77.51,63.87
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,82.03,67.65
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,85.05,69.96
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,97.03,69.09
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,143.75,89.56
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,194.45,124.45
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,247.22,166.84
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,302.51,213.26
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,357.21,259.41
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,417.55,308.79
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,471.66,352.58
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,526.48,395.54
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,579.38,436.17
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,632.17,475.53
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,681.97,512.02
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,730.44,546.71
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,770.62,575.06
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,812.02,602.43
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,849.24,627.15
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,883.97,650.18
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,914.33,670.76
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,941.86,689.51
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,962.18,703.73
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,979.22,715.97
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,1003.39,732.81
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,1012.67,740.04
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,1017.74,744.84
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,1019.2,747.47
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,1013.51,745.47
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,1004.26,741.31
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,989.02,733.73
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,970.43,724.01
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,945.74,710.07
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,918.1,694.09
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,883.47,672.15
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,846.48,648.47
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,807.62,625.48
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,762.4,597.41
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,711.67,563.95
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,660.23,529.2
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,602.35,487.35
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,545.17,444.57
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,480.12,394.16
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,417.78,344.1
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,348.7,286.66
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,282.26,229.67
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,210.86,167.41
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,149.08,112.65
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,89.52,53.6
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,25.4,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,7.28,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.94,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,27.2,17.09
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.74,18.84
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.31,19.74
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,30.08,21.51
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,31.72,23.03
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,52.05,41.25
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,71.93,58.78
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,98.43,81.86
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,124.31,99.32
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,150.31,119.65
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,171.35,135.46
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,217.44,169.5
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,265.89,205.69
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,286.41,222.61
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,309.01,240.65
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,311.24,242.48
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,310.06,241.32
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,357.85,277.59
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,408.13,315.2
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,479.3,368.75
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,557.97,426.94
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,647.23,494.81
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,746.4,568.58
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,814.31,618.66
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,882.99,665.03
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,914.04,685.5
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,942.24,704.37
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,964.16,718.89
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,982.81,731.33
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,996.16,741.0
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,1006.01,748.54
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,1010.89,752.45
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,1012.19,754.16
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,1007.92,752.5
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,1000.12,748.68
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,985.88,740.82
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,979.1,738.12
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,955.02,724.1
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,927.92,708.09
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,893.75,686.31
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,857.13,662.71
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,814.73,635.65
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,770.61,606.98
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,723.66,575.61
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,672.31,540.33
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,614.52,498.31
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,557.44,455.12
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,492.04,404.22
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,429.23,353.6
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,359.02,295.1
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,293.97,239.06
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,219.71,174.4
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,157.98,119.54
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,93.53,57.62
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,25.2,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.82,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.82,0.0
