Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.6,13.1,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.6,13.3,15.0,11.82,0.0
2018,6,2,5,15,207.0,25.0,0.65,13.85,45.5,20.72,6.68
2018,6,2,5,30,331.0,37.0,0.7,14.4,76.0,30.12,20.05
2018,6,2,5,45,420.5,45.5,0.75,14.95,119.0,35.91,25.92
2018,6,2,6,0,510.0,54.0,0.8,15.5,162.0,41.56,31.24
2018,6,2,6,15,569.5,59.5,0.75,16.2,210.5,44.45,33.92
2018,6,2,6,30,629.0,65.0,0.7,16.9,259.0,47.29,36.39
2018,6,2,6,45,670.5,70.0,0.65,17.6,310.5,49.58,38.25
2018,6,2,7,0,712.0,75.0,0.6,18.3,362.0,56.85,44.38
2018,6,2,7,15,742.0,78.5,0.65,19.3,413.0,57.96,45.0
2018,6,2,7,30,772.0,82.0,0.7,20.3,464.0,71.59,44.46
2018,6,2,7,45,794.5,85.0,0.7,21.3,513.5,124.7,66.53
2018,6,2,8,0,817.0,88.0,0.7,22.3,563.0,180.48,104.19
2018,6,2,8,15,833.5,90.5,0.8,23.15,610.0,243.83,154.41
2018,6,2,8,30,850.0,93.0,0.9,24.0,657.0,301.35,202.38
2018,6,2,8,45,863.5,95.0,1.0,24.9,700.5,358.66,250.45
2018,6,2,9,0,877.0,97.0,1.1,25.8,744.0,416.51,297.96
2018,6,2,9,15,884.0,100.5,1.2,26.4,781.5,473.05,343.51
2018,6,2,9,30,891.0,104.0,1.3,27.0,819.0,528.95,387.06
2018,6,2,9,45,894.5,108.5,1.35,27.6,851.0,582.92,427.44
2018,6,2,10,0,898.0,113.0,1.4,28.2,883.0,635.46,465.38
2018,6,2,10,15,904.0,114.0,1.45,28.6,909.5,685.04,500.51
2018,6,2,10,30,910.0,115.0,1.5,29.0,936.0,732.96,533.54
2018,6,2,10,45,913.5,116.0,1.55,29.45,955.5,777.18,562.48
2018,6,2,11,0,917.0,117.0,1.6,29.9,975.0,819.14,588.41
2018,6,2,11,15,919.5,118.0,1.65,30.15,988.0,857.86,612.47
2018,6,2,11,30,922.0,119.0,1.7,30.4,1001.0,893.94,634.7
2018,6,2,11,45,922.5,119.0,1.7,30.65,1005.5,924.59,652.82
2018,6,2,12,0,923.0,119.0,1.7,30.9,1010.0,952.21,669.0
2018,6,2,12,15,924.5,117.5,1.7,31.0,1008.5,976.23,683.31
2018,6,2,12,30,926.0,116.0,1.7,31.1,1007.0,996.97,695.65
2018,6,2,12,45,926.0,114.5,1.7,31.25,997.5,1012.86,704.94
2018,6,2,13,0,926.0,113.0,1.7,31.4,988.0,1025.17,712.18
2018,6,2,13,15,922.5,112.0,1.75,31.4,971.0,1030.87,716.64
2018,6,2,13,30,919.0,111.0,1.8,31.4,954.0,1032.83,719.03
2018,6,2,13,45,913.5,110.5,1.85,31.4,930.0,1029.59,718.38
2018,6,2,14,0,908.0,110.0,1.9,31.4,906.0,1022.68,715.64
2018,6,2,14,15,900.5,108.5,1.9,31.2,875.0,1009.13,708.88
2018,6,2,14,30,893.0,107.0,1.9,31.0,844.0,992.08,700.08
2018,6,2,14,45,883.5,105.5,1.95,30.85,807.5,969.74,688.48
2018,6,2,15,0,874.0,104.0,2.0,30.7,771.0,944.25,674.87
2018,6,2,15,15,862.0,101.5,2.0,30.7,729.5,912.38,656.18
2018,6,2,15,30,850.0,99.0,2.0,30.7,688.0,877.84,635.69
2018,6,2,15,45,834.0,97.0,2.05,30.1,642.5,845.51,618.42
2018,6,2,16,0,818.0,95.0,2.1,29.5,597.0,803.26,594.14
2018,6,2,16,15,798.5,91.5,2.1,28.95,548.5,754.75,564.62
2018,6,2,16,30,779.0,88.0,2.1,28.4,500.0,705.06,533.62
2018,6,2,16,45,752.0,84.5,2.1,27.9,449.5,649.13,497.29
2018,6,2,17,0,725.0,81.0,2.1,27.4,399.0,593.28,458.6
2018,6,2,17,15,688.5,76.5,1.95,26.5,348.0,533.01,414.89
2018,6,2,17,30,652.0,72.0,1.8,25.6,297.0,472.41,369.36
2018,6,2,17,45,600.5,66.0,1.65,24.7,247.0,404.41,316.42
2018,6,2,18,0,549.0,60.0,1.5,23.8,197.0,340.54,264.72
2018,6,2,18,15,473.5,52.5,1.4,22.7,151.5,269.65,206.28
2018,6,2,18,30,398.0,45.0,1.3,21.6,106.0,206.35,152.56
2018,6,2,18,45,282.5,34.0,1.15,20.45,69.5,135.84,92.36
2018,6,2,19,0,167.0,23.0,1.0,19.3,33.0,72.77,12.3
2018,6,2,19,15,83.5,11.5,0.95,18.9,16.5,25.65,0.0
2018,6,2,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,4,45,43.0,7.0,1.2,13.8,8.0,0.0,0.0
2018,6,3,5,0,86.0,14.0,1.2,14.0,16.0,12.73,0.0
2018,6,3,5,15,210.5,26.0,1.3,14.55,46.5,20.5,6.8
2018,6,3,5,30,335.0,38.0,1.4,15.1,77.0,31.03,20.75
2018,6,3,5,45,424.5,46.0,1.45,15.65,120.0,36.34,26.19
2018,6,3,6,0,514.0,54.0,1.5,16.2,163.0,41.54,31.11
2018,6,3,6,15,573.5,60.0,1.45,16.85,212.0,44.84,34.15
2018,6,3,6,30,633.0,66.0,1.4,17.5,261.0,48.07,36.96
2018,6,3,6,45,674.0,70.5,1.35,18.2,312.0,49.95,38.46
2018,6,3,7,0,715.0,75.0,1.3,18.9,363.0,56.85,44.25
2018,6,3,7,15,744.5,78.5,1.3,19.7,414.0,57.96,44.92
2018,6,3,7,30,774.0,82.0,1.3,20.5,465.0,71.4,44.4
2018,6,3,7,45,795.5,85.0,1.3,21.3,514.5,124.49,66.48
2018,6,3,8,0,817.0,88.0,1.3,22.1,564.0,180.13,104.31
2018,6,3,8,15,834.0,90.5,1.35,22.75,611.0,243.56,154.97
2018,6,3,8,30,851.0,93.0,1.4,23.4,658.0,301.19,203.5
2018,6,3,8,45,863.5,95.5,1.4,24.05,701.0,358.58,252.14
2018,6,3,9,0,876.0,98.0,1.4,24.7,744.0,416.41,300.1
2018,6,3,9,15,883.0,101.0,1.45,25.2,781.5,472.46,345.67
2018,6,3,9,30,890.0,104.0,1.5,25.7,819.0,527.87,389.21
2018,6,3,9,45,894.0,108.0,1.55,26.2,851.0,581.62,430.01
2018,6,3,10,0,898.0,112.0,1.6,26.7,883.0,633.98,468.43
2018,6,3,10,15,904.0,113.0,1.65,27.0,909.5,683.52,504.14
2018,6,3,10,30,910.0,114.0,1.7,27.3,936.0,731.41,537.74
2018,6,3,10,45,914.5,114.5,1.8,27.6,956.0,775.91,567.98
2018,6,3,11,0,919.0,115.0,1.9,27.9,976.0,818.22,595.29
2018,6,3,11,15,921.5,116.0,1.9,28.15,989.0,857.0,619.3
2018,6,3,11,30,924.0,117.0,1.9,28.4,1002.0,893.12,641.37
2018,6,3,11,45,925.5,117.0,1.95,28.6,1007.5,924.69,661.02
2018,6,3,12,0,927.0,117.0,2.0,28.8,1013.0,953.28,678.77
2018,6,3,12,15,926.0,117.5,2.05,28.8,1010.5,976.92,693.95
2018,6,3,12,30,925.0,118.0,2.1,28.8,1008.0,997.24,707.14
2018,6,3,12,45,922.0,118.0,2.15,28.8,998.0,1011.72,716.79
2018,6,3,13,0,919.0,118.0,2.2,28.8,988.0,1022.61,724.35
2018,6,3,13,15,916.0,116.5,2.25,28.65,970.5,1028.36,729.29
2018,6,3,13,30,913.0,115.0,2.3,28.5,953.0,1030.39,732.08
2018,6,3,13,45,908.0,114.5,2.3,28.35,929.5,1027.74,731.53
2018,6,3,14,0,903.0,114.0,2.3,28.2,906.0,1021.44,728.86
2018,6,3,14,15,896.5,112.0,2.3,28.0,875.5,1008.48,722.27
2018,6,3,14,30,890.0,110.0,2.3,27.8,845.0,992.01,713.58
2018,6,3,14,45,878.5,108.5,2.3,27.6,807.5,967.89,700.05
2018,6,3,15,0,867.0,107.0,2.3,27.4,770.0,940.7,684.57
2018,6,3,15,15,846.0,107.5,2.3,27.4,725.0,904.11,662.34
2018,6,3,15,30,825.0,108.0,2.3,27.4,680.0,873.67,644.1
2018,6,3,15,45,813.5,102.5,2.35,26.65,635.0,834.09,621.74
2018,6,3,16,0,802.0,97.0,2.4,25.9,590.0,792.25,597.41
2018,6,3,16,15,792.5,91.0,2.35,25.35,545.0,749.42,570.72
2018,6,3,16,30,783.0,85.0,2.3,24.8,500.0,704.68,542.17
2018,6,3,16,45,760.0,82.0,2.3,24.25,451.5,652.09,507.61
2018,6,3,17,0,737.0,79.0,2.3,23.7,403.0,599.21,470.62
2018,6,3,17,15,702.5,74.5,2.25,22.9,352.0,537.49,425.39
2018,6,3,17,30,668.0,70.0,2.2,22.1,301.0,479.42,381.11
2018,6,3,17,45,620.0,64.5,2.15,21.25,251.5,413.06,328.65
2018,6,3,18,0,572.0,59.0,2.1,20.4,202.0,350.41,277.04
2018,6,3,18,15,499.5,51.5,2.0,19.55,156.0,279.53,217.2
2018,6,3,18,30,427.0,44.0,1.9,18.7,110.0,215.91,161.95
2018,6,3,18,45,314.5,34.0,1.8,17.85,73.5,145.59,100.66
2018,6,3,19,0,202.0,24.0,1.7,17.0,37.0,82.79,19.69
2018,6,3,19,15,105.5,13.0,1.7,16.6,19.5,31.1,0.0
2018,6,3,19,30,9.0,2.0,1.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,1.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.0,12.85,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.1,13.0,16.0,11.82,0.0
2018,6,4,5,15,233.5,24.5,2.15,13.4,47.5,20.2,6.91
2018,6,4,5,30,365.0,36.0,2.2,13.8,79.0,29.19,19.32
2018,6,4,5,45,452.0,43.5,2.25,14.15,122.5,34.18,24.46
2018,6,4,6,0,539.0,51.0,2.3,14.5,166.0,39.08,29.15
2018,6,4,6,15,596.5,56.5,2.35,15.1,215.0,42.12,31.97
2018,6,4,6,30,654.0,62.0,2.4,15.7,264.0,45.09,34.58
2018,6,4,6,45,693.5,66.0,2.5,16.25,315.0,51.2,39.86
2018,6,4,7,0,733.0,70.0,2.6,16.8,366.0,53.01,41.26
2018,6,4,7,15,761.0,73.5,2.65,17.25,417.0,54.29,42.16
2018,6,4,7,30,789.0,77.0,2.7,17.7,468.0,67.79,41.93
2018,6,4,7,45,810.0,80.0,2.75,18.2,517.5,121.66,64.64
2018,6,4,8,0,831.0,83.0,2.8,18.7,567.0,185.34,109.72
2018,6,4,8,15,847.5,85.0,2.8,19.05,614.0,241.76,156.07
2018,6,4,8,30,864.0,87.0,2.8,19.4,661.0,299.54,206.33
2018,6,4,8,45,877.0,89.5,2.85,19.75,705.0,357.72,257.52
2018,6,4,9,0,890.0,92.0,2.9,20.1,749.0,416.4,308.35
2018,6,4,9,15,895.5,96.0,2.9,20.3,786.5,473.29,356.7
2018,6,4,9,30,901.0,100.0,2.9,20.5,824.0,529.38,402.91
2018,6,4,9,45,903.0,105.0,2.9,20.75,855.5,583.39,445.96
2018,6,4,10,0,905.0,110.0,2.9,21.0,887.0,635.81,486.44
2018,6,4,10,15,911.0,111.0,2.95,21.05,913.5,685.65,524.52
2018,6,4,10,30,917.0,112.0,3.0,21.1,940.0,733.83,560.48
2018,6,4,10,45,922.5,113.0,3.0,21.2,961.5,779.76,592.93
2018,6,4,11,0,928.0,114.0,3.0,21.3,983.0,823.58,622.34
2018,6,4,11,15,931.5,113.5,3.05,21.3,996.0,862.16,648.44
2018,6,4,11,30,935.0,113.0,3.1,21.3,1009.0,898.1,672.65
2018,6,4,11,45,936.5,113.0,3.1,21.3,1014.5,929.97,693.68
2018,6,4,12,0,938.0,113.0,3.1,21.3,1020.0,958.82,712.65
2018,6,4,12,15,937.5,113.5,3.15,21.2,1018.0,983.15,729.28
2018,6,4,12,30,937.0,114.0,3.2,21.1,1016.0,1004.15,743.8
2018,6,4,12,45,905.5,131.5,3.25,21.0,996.5,1008.04,747.1
2018,6,4,13,0,874.0,149.0,3.3,20.9,977.0,1007.7,747.88
2018,6,4,13,15,879.0,142.5,3.35,20.75,962.5,1016.7,755.15
2018,6,4,13,30,884.0,136.0,3.4,20.6,948.0,1022.03,760.04
2018,6,4,13,45,901.5,121.5,3.4,20.45,931.0,1027.95,765.09
2018,6,4,14,0,919.0,107.0,3.4,20.3,914.0,1029.54,767.4
2018,6,4,14,15,912.5,105.5,3.4,20.1,883.5,1016.96,760.58
2018,6,4,14,30,906.0,104.0,3.4,19.9,853.0,1000.82,751.57
2018,6,4,14,45,897.0,102.0,3.4,19.65,816.5,978.3,738.47
2018,6,4,15,0,888.0,100.0,3.4,19.4,780.0,952.55,723.21
2018,6,4,15,15,876.5,98.0,3.4,19.4,738.5,921.45,703.54
2018,6,4,15,30,865.0,96.0,3.4,19.4,697.0,887.62,681.91
2018,6,4,15,45,849.5,94.0,3.35,18.85,651.5,847.81,657.0
2018,6,4,16,0,834.0,92.0,3.3,18.3,606.0,813.0,635.37
2018,6,4,16,15,813.5,89.5,3.3,17.9,557.0,764.4,603.3
2018,6,4,16,30,793.0,87.0,3.3,17.5,508.0,714.65,569.81
2018,6,4,16,45,766.5,83.5,3.25,17.15,457.0,658.61,530.56
2018,6,4,17,0,740.0,80.0,3.2,16.8,406.0,602.55,489.04
2018,6,4,17,15,704.5,75.5,3.15,16.3,355.0,540.1,440.99
2018,6,4,17,30,669.0,71.0,3.1,15.8,304.0,481.42,394.17
2018,6,4,17,45,617.0,66.0,3.1,15.3,254.0,413.51,338.32
2018,6,4,18,0,565.0,61.0,3.1,14.8,204.0,349.68,283.83
2018,6,4,18,15,486.5,54.0,3.0,14.35,157.5,277.17,220.72
2018,6,4,18,30,408.0,47.0,2.9,13.9,111.0,212.44,163.13
2018,6,4,18,45,291.0,37.0,2.8,13.45,74.5,141.53,100.38
2018,6,4,19,0,174.0,27.0,2.7,13.0,38.0,79.85,23.62
2018,6,4,19,15,90.5,14.5,2.65,12.85,20.0,29.8,0.0
2018,6,4,19,30,7.0,2.0,2.6,12.7,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,2.5,11.7,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,2.6,11.8,15.0,11.82,0.0
2018,6,5,5,15,163.5,28.5,2.7,12.0,45.5,22.43,8.6
2018,6,5,5,30,270.0,44.0,2.8,12.2,76.0,34.22,23.79
2018,6,5,5,45,360.5,55.0,2.85,12.4,119.0,42.17,31.7
2018,6,5,6,0,451.0,66.0,2.9,12.6,162.0,51.76,40.68
2018,6,5,6,15,511.0,74.5,2.9,12.85,211.0,56.62,45.24
2018,6,5,6,30,571.0,83.0,2.9,13.1,260.0,61.29,49.44
2018,6,5,6,45,612.5,90.5,2.9,13.35,311.0,64.85,52.5
2018,6,5,7,0,654.0,98.0,2.9,13.6,362.0,68.2,55.29
2018,6,5,7,15,688.5,103.0,2.9,14.0,414.0,69.46,56.13
2018,6,5,7,30,723.0,108.0,2.9,14.4,466.0,82.13,55.5
2018,6,5,7,45,729.5,115.0,2.9,14.75,508.5,134.43,79.23
2018,6,5,8,0,736.0,122.0,2.9,15.1,551.0,187.59,117.23
2018,6,5,8,15,711.0,139.0,2.85,15.5,581.5,242.5,164.22
2018,6,5,8,30,686.0,156.0,2.8,15.9,612.0,294.46,210.71
2018,6,5,8,45,628.5,191.0,2.8,16.3,630.0,346.93,258.04
2018,6,5,9,0,571.0,226.0,2.8,16.7,648.0,393.08,298.64
2018,6,5,9,15,704.0,183.0,2.75,17.05,730.0,452.52,346.24
2018,6,5,9,30,837.0,140.0,2.7,17.4,812.0,527.57,405.64
2018,6,5,9,45,881.0,123.5,2.7,17.7,857.0,585.88,452.0
2018,6,5,10,0,925.0,107.0,2.7,18.0,902.0,644.49,497.55
2018,6,5,10,15,932.5,107.0,2.7,18.25,929.5,695.36,536.03
2018,6,5,10,30,940.0,107.0,2.7,18.5,957.0,744.65,572.32
2018,6,5,10,45,891.5,140.0,2.65,18.8,960.0,779.25,595.81
2018,6,5,11,0,843.0,173.0,2.6,19.1,963.0,813.44,618.03
2018,6,5,11,15,853.0,170.0,2.65,19.2,978.5,853.68,645.22
2018,6,5,11,30,863.0,167.0,2.7,19.3,994.0,891.92,670.8
2018,6,5,11,45,912.5,136.0,2.7,19.4,1015.0,928.85,694.97
2018,6,5,12,0,962.0,105.0,2.7,19.5,1036.0,972.36,723.35
2018,6,5,12,15,957.5,108.0,2.75,19.4,1032.5,995.83,739.24
2018,6,5,12,30,953.0,111.0,2.8,19.3,1029.0,1015.79,753.06
2018,6,5,12,45,946.0,114.0,2.85,19.25,1018.0,1029.74,762.91
2018,6,5,13,0,939.0,117.0,2.9,19.2,1007.0,1039.98,770.48
2018,6,5,13,15,937.0,115.5,2.95,19.0,990.0,1046.96,776.52
2018,6,5,13,30,935.0,114.0,3.0,18.8,973.0,1050.16,780.23
2018,6,5,13,45,931.0,112.0,3.0,18.6,949.0,1047.06,779.49
2018,6,5,14,0,927.0,110.0,3.0,18.4,925.0,1040.18,776.43
2018,6,5,14,15,920.5,108.0,3.0,18.2,893.5,1027.11,769.4
2018,6,5,14,30,914.0,106.0,3.0,18.0,862.0,1010.43,760.09
2018,6,5,14,45,906.5,103.0,3.0,17.75,825.5,988.23,747.28
2018,6,5,15,0,899.0,100.0,3.0,17.5,789.0,962.69,732.23
2018,6,5,15,15,887.5,98.0,3.0,17.5,747.5,931.41,712.53
2018,6,5,15,30,876.0,96.0,3.0,17.5,706.0,897.34,690.84
2018,6,5,15,45,862.0,93.0,2.95,17.05,660.0,857.44,665.67
2018,6,5,16,0,848.0,90.0,2.9,16.6,614.0,815.35,638.66
2018,6,5,16,15,830.0,87.0,2.9,16.35,565.5,774.66,612.1
2018,6,5,16,30,812.0,84.0,2.9,16.1,517.0,725.64,578.95
2018,6,5,16,45,786.5,80.5,2.85,15.8,465.5,669.59,539.75
2018,6,5,17,0,761.0,77.0,2.8,15.5,414.0,613.41,498.42
2018,6,5,17,15,724.0,73.5,2.75,15.1,362.0,550.25,449.74
2018,6,5,17,30,687.0,70.0,2.7,14.7,310.0,490.82,402.26
2018,6,5,17,45,634.5,65.0,2.65,14.3,259.0,421.76,345.38
2018,6,5,18,0,582.0,60.0,2.6,13.9,208.0,356.82,289.9
2018,6,5,18,15,503.0,53.5,2.55,13.45,161.0,283.74,226.4
2018,6,5,18,30,424.0,47.0,2.5,13.0,114.0,218.46,168.27
2018,6,5,18,45,306.0,37.0,2.4,12.6,76.5,146.29,104.41
2018,6,5,19,0,188.0,27.0,2.3,12.2,39.0,83.61,28.58
2018,6,5,19,15,98.0,14.5,2.3,12.1,20.5,31.25,0.0
2018,6,5,19,30,8.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.3,11.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,4,45,10.5,5.5,2.35,12.1,6.0,0.0,0.0
2018,6,6,5,0,21.0,11.0,2.4,12.2,12.0,10.01,0.0
2018,6,6,5,15,58.0,25.5,2.4,12.35,31.5,20.64,7.62
2018,6,6,5,30,95.0,40.0,2.4,12.5,51.0,31.88,21.78
2018,6,6,5,45,128.0,57.0,2.4,12.65,79.5,44.64,33.86
2018,6,6,6,0,161.0,74.0,2.4,12.8,108.0,57.04,45.35
2018,6,6,6,15,178.0,91.0,2.45,13.0,138.0,68.98,56.23
2018,6,6,6,30,195.0,108.0,2.5,13.2,168.0,80.5,66.5
2018,6,6,6,45,136.0,128.5,2.5,13.4,174.0,98.38,82.18
2018,6,6,7,0,77.0,149.0,2.5,13.6,180.0,117.12,98.33
2018,6,6,7,15,199.0,162.5,2.5,13.9,257.5,114.22,95.36
2018,6,6,7,30,321.0,176.0,2.5,14.2,335.0,128.43,98.82
2018,6,6,7,45,328.5,198.5,2.5,14.45,376.0,167.71,121.84
2018,6,6,8,0,336.0,221.0,2.5,14.7,417.0,208.41,151.75
2018,6,6,8,15,377.5,232.5,2.5,15.1,469.5,249.73,183.42
2018,6,6,8,30,419.0,244.0,2.5,15.5,522.0,290.19,215.94
2018,6,6,8,45,478.5,240.5,2.5,15.9,578.0,336.26,253.21
2018,6,6,9,0,538.0,237.0,2.5,16.3,634.0,388.49,295.58
2018,6,6,9,15,644.0,204.5,2.55,16.6,704.5,443.05,339.59
2018,6,6,9,30,750.0,172.0,2.6,16.9,775.0,507.79,391.4
2018,6,6,9,45,798.0,156.5,2.6,17.25,821.5,566.34,437.67
2018,6,6,10,0,846.0,141.0,2.6,17.6,868.0,624.91,482.98
2018,6,6,10,15,853.0,142.5,2.65,17.75,895.0,673.05,519.82
2018,6,6,10,30,860.0,144.0,2.7,17.9,922.0,719.94,554.92
2018,6,6,10,45,865.0,144.5,2.75,18.1,941.5,762.92,586.37
2018,6,6,11,0,870.0,145.0,2.8,18.3,961.0,803.9,614.65
2018,6,6,11,15,873.0,146.0,2.85,18.4,974.0,841.53,640.22
2018,6,6,11,30,876.0,147.0,2.9,18.5,987.0,876.72,663.99
2018,6,6,11,45,877.5,146.5,2.9,18.55,992.0,906.75,683.9
2018,6,6,12,0,879.0,146.0,2.9,18.6,997.0,933.99,701.9
2018,6,6,12,15,873.0,150.0,2.95,18.55,993.5,955.41,716.65
2018,6,6,12,30,867.0,154.0,3.0,18.5,990.0,973.6,729.35
2018,6,6,12,45,857.0,158.5,3.05,18.45,978.0,985.1,737.68
2018,6,6,13,0,847.0,163.0,3.1,18.4,966.0,1005.69,752.25
2018,6,6,13,15,843.0,161.5,3.1,18.35,949.0,1010.75,756.05
2018,6,6,13,30,839.0,160.0,3.1,18.3,932.0,1012.23,757.73
2018,6,6,13,45,832.5,159.0,3.1,18.2,908.5,1008.2,756.02
2018,6,6,14,0,826.0,158.0,3.1,18.1,885.0,1000.66,752.14
2018,6,6,14,15,818.0,156.0,3.05,17.95,855.0,987.19,744.12
2018,6,6,14,30,810.0,154.0,3.0,17.8,825.0,970.41,734.0
2018,6,6,14,45,799.5,151.5,3.0,17.7,789.5,947.53,720.07
2018,6,6,15,0,789.0,149.0,3.0,17.6,754.0,921.69,704.16
2018,6,6,15,15,774.5,145.5,3.0,17.6,713.0,888.35,682.75
2018,6,6,15,30,760.0,142.0,3.0,17.6,672.0,857.53,663.02
2018,6,6,15,45,740.0,138.5,3.0,17.2,626.5,814.87,635.68
2018,6,6,16,0,720.0,135.0,3.0,16.8,581.0,770.68,606.88
2018,6,6,16,15,694.0,131.0,3.0,16.5,532.5,719.93,572.54
2018,6,6,16,30,668.0,127.0,3.0,16.2,484.0,668.7,536.67
2018,6,6,16,45,634.5,122.0,3.05,15.9,434.0,610.86,494.38
2018,6,6,17,0,601.0,117.0,3.1,15.6,384.0,553.85,451.49
2018,6,6,17,15,558.0,110.5,3.05,15.15,334.5,490.51,402.24
2018,6,6,17,30,515.0,104.0,3.0,14.7,285.0,425.38,350.14
2018,6,6,17,45,456.5,95.0,2.95,14.3,236.5,357.99,294.43
2018,6,6,18,0,398.0,86.0,2.9,13.9,188.0,295.85,241.48
2018,6,6,18,15,321.0,73.5,2.8,13.55,144.0,227.83,182.68
2018,6,6,18,30,244.0,61.0,2.7,13.2,100.0,168.08,130.35
2018,6,6,18,45,158.5,44.0,2.55,12.85,66.0,103.99,74.6
2018,6,6,19,0,73.0,27.0,2.4,12.5,32.0,52.15,18.55
2018,6,6,19,15,37.0,14.0,2.4,12.45,16.5,19.58,0.0
2018,6,6,19,30,1.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.4,12.3,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,2.25,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,2.3,11.7,12.0,10.01,0.0
2018,6,7,5,15,89.5,29.5,2.35,11.9,39.5,23.65,9.75
2018,6,7,5,30,157.0,48.0,2.4,12.1,67.0,37.79,26.9
2018,6,7,5,45,239.0,63.5,2.45,12.3,107.5,48.34,37.17
2018,6,7,6,0,321.0,79.0,2.5,12.5,148.0,59.19,47.32
2018,6,7,6,15,386.5,90.5,2.55,12.85,195.0,66.62,54.16
2018,6,7,6,30,452.0,102.0,2.6,13.2,242.0,73.78,60.54
2018,6,7,6,45,503.0,110.0,2.6,13.55,292.0,78.11,64.22
2018,6,7,7,0,554.0,118.0,2.6,13.9,342.0,83.14,68.41
2018,6,7,7,15,573.5,128.0,2.6,14.3,387.0,87.35,71.78
2018,6,7,7,30,593.0,138.0,2.6,14.7,432.0,100.54,72.65
2018,6,7,7,45,579.5,155.0,2.6,15.15,467.0,151.04,98.54
2018,6,7,8,0,566.0,172.0,2.6,15.6,502.0,200.16,134.56
2018,6,7,8,15,651.0,160.0,2.55,16.0,569.5,245.33,168.32
2018,6,7,8,30,736.0,148.0,2.5,16.4,637.0,300.45,213.03
2018,6,7,8,45,754.5,150.5,2.45,16.75,680.5,354.77,260.23
2018,6,7,9,0,773.0,153.0,2.4,17.1,724.0,414.9,311.19
2018,6,7,9,15,796.0,151.0,2.45,17.45,765.5,469.25,356.8
2018,6,7,9,30,819.0,149.0,2.5,17.8,807.0,524.91,402.23
2018,6,7,9,45,841.5,143.5,2.5,18.15,844.0,578.36,444.66
2018,6,7,10,0,864.0,138.0,2.5,18.5,881.0,632.31,486.23
2018,6,7,10,15,870.5,140.0,2.6,18.7,908.0,681.54,523.82
2018,6,7,10,30,877.0,142.0,2.7,18.9,935.0,729.27,559.46
2018,6,7,10,45,881.5,143.0,2.8,19.1,955.0,773.01,591.55
2018,6,7,11,0,886.0,144.0,2.9,19.3,975.0,814.68,620.35
2018,6,7,11,15,889.5,144.5,2.9,19.3,988.0,852.89,646.1
2018,6,7,11,30,893.0,145.0,2.9,19.3,1001.0,888.63,670.01
2018,6,7,11,45,895.5,145.0,2.95,19.35,1007.5,920.48,691.4
2018,6,7,12,0,898.0,145.0,3.0,19.4,1014.0,949.56,710.9
2018,6,7,12,15,898.0,145.0,3.05,19.45,1012.5,973.43,726.93
2018,6,7,12,30,898.0,145.0,3.1,19.5,1011.0,994.16,740.94
2018,6,7,12,45,895.0,145.5,3.1,19.5,1001.5,1009.19,750.98
2018,6,7,13,0,892.0,146.0,3.1,19.5,992.0,1020.75,758.86
2018,6,7,13,15,889.5,144.0,3.1,19.55,975.0,1026.89,763.15
2018,6,7,13,30,887.0,142.0,3.1,19.6,958.0,1029.41,765.21
2018,6,7,13,45,884.5,139.5,3.1,19.6,936.0,1027.78,764.83
2018,6,7,14,0,882.0,137.0,3.1,19.6,914.0,1022.52,762.2
2018,6,7,14,15,876.5,134.5,3.05,19.55,884.0,1010.7,755.09
2018,6,7,14,30,871.0,132.0,3.0,19.5,854.0,995.4,745.8
2018,6,7,14,45,863.0,128.5,3.0,19.45,818.0,973.27,732.46
2018,6,7,15,0,855.0,125.0,3.0,19.4,782.0,957.61,723.58
2018,6,7,15,15,842.0,122.5,3.0,19.4,740.5,925.31,703.19
2018,6,7,15,30,829.0,120.0,3.0,19.4,699.0,890.36,681.0
2018,6,7,15,45,815.0,115.5,2.95,18.95,653.5,849.91,655.58
2018,6,7,16,0,801.0,111.0,2.9,18.5,608.0,807.34,628.36
2018,6,7,16,15,784.0,106.0,2.85,18.15,560.0,759.98,597.04
2018,6,7,16,30,767.0,101.0,2.8,17.8,512.0,711.24,564.18
2018,6,7,16,45,742.0,96.0,2.75,17.45,461.0,658.45,527.45
2018,6,7,17,0,717.0,91.0,2.7,17.1,410.0,602.81,486.27
2018,6,7,17,15,680.5,85.5,2.65,16.6,358.5,539.71,438.22
2018,6,7,17,30,644.0,80.0,2.6,16.1,307.0,478.34,389.86
2018,6,7,17,45,593.5,74.0,2.55,15.6,257.0,411.19,335.1
2018,6,7,18,0,543.0,68.0,2.5,15.1,207.0,347.94,281.59
2018,6,7,18,15,466.5,59.5,2.35,14.6,160.5,275.56,219.19
2018,6,7,18,30,390.0,51.0,2.2,14.1,114.0,210.76,162.09
2018,6,7,18,45,279.5,39.5,2.05,13.55,77.0,140.63,100.77
2018,6,7,19,0,169.0,28.0,1.9,13.0,40.0,80.89,33.13
2018,6,7,19,15,88.0,15.0,1.85,12.7,21.0,30.0,0.0
2018,6,7,19,30,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,1.75,12.15,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.65,11.6,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.7,12.0,15.0,11.82,0.0
2018,6,8,5,15,183.0,27.0,1.8,12.45,45.5,21.24,8.28
2018,6,8,5,30,291.0,41.0,1.9,12.9,76.0,31.89,21.78
2018,6,8,5,45,373.0,51.5,2.0,13.4,118.0,41.03,30.59
2018,6,8,6,0,455.0,62.0,2.1,13.9,160.0,48.14,37.28
2018,6,8,6,15,513.5,69.5,2.05,14.3,207.5,52.32,41.16
2018,6,8,6,30,572.0,77.0,2.0,14.7,255.0,56.35,44.74
2018,6,8,6,45,614.5,83.5,2.0,15.15,305.5,59.33,47.25
2018,6,8,7,0,657.0,90.0,2.0,15.6,356.0,62.17,49.53
2018,6,8,7,15,689.0,94.5,2.0,16.1,406.5,63.31,50.27
2018,6,8,7,30,721.0,99.0,2.0,16.6,457.0,74.72,49.53
2018,6,8,7,45,745.5,103.0,2.05,17.1,506.5,132.16,76.25
2018,6,8,8,0,770.0,107.0,2.1,17.6,556.0,185.85,113.07
2018,6,8,8,15,789.0,110.0,2.1,18.05,603.0,240.42,157.4
2018,6,8,8,30,808.0,113.0,2.1,18.5,650.0,296.85,205.86
2018,6,8,8,45,822.0,114.5,2.15,18.95,692.0,352.1,254.07
2018,6,8,9,0,836.0,116.0,2.2,19.4,734.0,408.1,302.18
2018,6,8,9,15,847.5,118.0,2.25,19.8,772.5,467.49,351.61
2018,6,8,9,30,859.0,120.0,2.3,20.2,811.0,522.41,396.26
2018,6,8,9,45,868.0,121.5,2.35,20.6,844.0,575.24,438.01
2018,6,8,10,0,877.0,123.0,2.4,21.0,877.0,627.21,477.82
2018,6,8,10,15,883.0,124.0,2.4,21.35,903.0,675.78,513.89
2018,6,8,10,30,889.0,125.0,2.4,21.7,929.0,722.75,547.79
2018,6,8,10,45,893.5,125.5,2.45,22.0,948.5,766.42,578.75
2018,6,8,11,0,898.0,126.0,2.5,22.3,968.0,807.98,606.19
2018,6,8,11,15,901.5,125.5,2.55,22.6,980.5,845.58,630.69
2018,6,8,11,30,905.0,125.0,2.6,22.9,993.0,880.66,653.33
2018,6,8,11,45,907.5,124.0,2.6,23.2,998.5,911.77,672.81
2018,6,8,12,0,910.0,123.0,2.6,23.5,1004.0,940.02,690.31
2018,6,8,12,15,907.5,124.0,2.65,23.65,1001.0,962.51,704.85
2018,6,8,12,30,905.0,125.0,2.7,23.8,998.0,981.73,717.33
2018,6,8,12,45,901.5,125.5,2.8,23.9,988.0,996.14,727.37
2018,6,8,13,0,898.0,126.0,2.9,24.0,978.0,1007.06,735.27
2018,6,8,13,15,895.0,124.5,2.95,23.95,961.5,1012.96,740.04
2018,6,8,13,30,892.0,123.0,3.0,23.9,945.0,1015.23,742.62
2018,6,8,13,45,887.5,121.0,3.0,23.85,921.0,1011.87,741.26
2018,6,8,14,0,883.0,119.0,3.0,23.8,897.0,1004.9,737.7
2018,6,8,14,15,876.5,117.5,3.05,23.65,867.5,992.93,731.69
2018,6,8,14,30,870.0,116.0,3.1,23.5,838.0,977.53,723.52
2018,6,8,14,45,862.5,112.5,3.1,23.35,802.5,955.73,710.77
2018,6,8,15,0,855.0,109.0,3.1,23.2,767.0,930.74,695.91
2018,6,8,15,15,843.0,107.0,3.1,23.2,726.5,900.22,676.89
2018,6,8,15,30,831.0,105.0,3.1,23.2,686.0,875.23,661.6
2018,6,8,15,45,817.5,101.5,3.15,22.6,641.5,836.29,638.34
2018,6,8,16,0,804.0,98.0,3.2,22.0,597.0,795.24,613.24
2018,6,8,16,15,788.0,93.5,3.15,21.55,550.0,749.18,583.22
2018,6,8,16,30,772.0,89.0,3.1,21.1,503.0,701.69,551.64
2018,6,8,16,45,749.0,84.5,3.05,20.65,453.5,648.05,514.85
2018,6,8,17,0,726.0,80.0,3.0,20.2,404.0,594.15,475.7
2018,6,8,17,15,694.0,75.0,2.85,19.6,354.0,534.12,430.12
2018,6,8,17,30,662.0,70.0,2.7,19.0,304.0,477.36,385.49
2018,6,8,17,45,617.5,64.0,2.6,18.45,255.0,412.64,333.04
2018,6,8,18,0,573.0,58.0,2.5,17.9,206.0,351.29,281.42
2018,6,8,18,15,506.0,51.0,2.35,17.25,161.0,283.19,222.94
2018,6,8,18,30,439.0,44.0,2.2,16.6,116.0,221.7,168.69
2018,6,8,18,45,337.0,34.5,2.0,16.0,79.0,154.09,109.28
2018,6,8,19,0,235.0,25.0,1.8,15.4,42.0,94.39,40.8
2018,6,8,19,15,124.5,13.5,1.75,15.1,22.0,35.52,0.0
2018,6,8,19,30,14.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,1.65,14.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.0,5.0,1.7,13.3,5.5,0.0,0.0
2018,6,9,5,0,20.0,10.0,1.8,13.4,11.0,9.1,0.0
2018,6,9,5,15,38.5,24.0,1.95,13.65,28.0,20.2,7.63
2018,6,9,5,30,57.0,38.0,2.1,13.9,45.0,31.5,21.35
2018,6,9,5,45,95.0,56.5,2.25,14.2,74.5,45.85,34.71
2018,6,9,6,0,133.0,75.0,2.4,14.5,104.0,59.91,47.58
2018,6,9,6,15,96.0,91.5,2.45,14.75,115.0,72.02,58.52
2018,6,9,6,30,59.0,108.0,2.5,15.0,126.0,87.15,71.88
2018,6,9,6,45,38.0,114.0,2.6,15.3,126.5,92.56,76.46
2018,6,9,7,0,17.0,120.0,2.7,15.6,127.0,101.56,84.05
2018,6,9,7,15,107.5,156.5,2.7,15.8,209.0,117.27,97.34
2018,6,9,7,30,198.0,193.0,2.7,16.0,291.0,144.11,112.63
2018,6,9,7,45,276.0,209.0,2.75,16.15,361.5,169.5,124.58
2018,6,9,8,0,354.0,225.0,2.8,16.3,432.0,212.83,153.69
2018,6,9,8,15,375.5,239.5,2.8,16.5,475.0,253.24,185.38
2018,6,9,8,30,397.0,254.0,2.8,16.7,518.0,290.58,216.07
2018,6,9,8,45,438.0,256.5,2.8,16.85,565.5,333.9,251.57
2018,6,9,9,0,479.0,259.0,2.8,17.0,613.0,381.49,290.54
2018,6,9,9,15,463.5,282.0,2.85,17.3,639.0,424.38,325.97
2018,6,9,9,30,448.0,305.0,2.9,17.6,665.0,465.39,358.87
2018,6,9,9,45,439.5,323.0,2.95,17.95,688.5,504.33,389.2
2018,6,9,10,0,431.0,341.0,3.0,18.3,712.0,541.96,417.73
2018,6,9,10,15,461.0,344.0,3.1,18.6,751.5,590.71,454.44
2018,6,9,10,30,491.0,347.0,3.2,18.9,791.0,641.26,491.85
2018,6,9,10,45,503.5,354.0,3.25,19.15,818.0,683.92,522.68
2018,6,9,11,0,516.0,361.0,3.3,19.4,845.0,726.43,552.96
2018,6,9,11,15,484.0,378.5,3.35,19.6,837.5,741.76,562.94
2018,6,9,11,30,452.0,396.0,3.4,19.8,830.0,753.67,570.46
2018,6,9,11,45,478.0,387.5,3.5,19.95,848.5,789.94,596.77
2018,6,9,12,0,504.0,379.0,3.6,20.1,867.0,825.7,622.38
2018,6,9,12,15,412.5,408.5,3.65,20.05,807.5,786.74,593.32
2018,6,9,12,30,321.0,438.0,3.7,20.0,748.0,735.61,555.86
2018,6,9,12,45,377.5,417.0,3.75,19.95,778.0,780.31,589.88
2018,6,9,13,0,434.0,396.0,3.8,19.9,808.0,834.62,629.58
2018,6,9,13,15,519.0,349.0,3.8,19.75,833.5,881.63,665.28
2018,6,9,13,30,604.0,302.0,3.8,19.6,859.0,926.75,699.54
2018,6,9,13,45,583.5,303.0,3.85,19.45,829.5,910.28,688.87
2018,6,9,14,0,563.0,304.0,3.9,19.3,800.0,892.37,677.61
2018,6,9,14,15,577.0,284.0,3.9,19.15,777.5,884.33,674.11
2018,6,9,14,30,591.0,264.0,3.9,19.0,755.0,876.87,670.91
2018,6,9,14,45,520.5,275.0,3.9,18.8,694.0,810.4,624.16
2018,6,9,15,0,450.0,286.0,3.9,18.6,633.0,747.54,579.45
2018,6,9,15,15,445.0,271.5,3.9,18.6,599.0,719.07,560.45
2018,6,9,15,30,440.0,257.0,3.9,18.6,565.0,688.82,539.77
2018,6,9,15,45,448.0,235.0,3.9,18.15,531.0,660.24,521.44
2018,6,9,16,0,456.0,213.0,3.9,17.7,497.0,629.22,500.96
2018,6,9,16,15,469.0,191.0,3.85,17.4,462.5,599.76,480.94
2018,6,9,16,30,482.0,169.0,3.8,17.1,428.0,567.52,458.36
2018,6,9,16,45,464.5,154.5,3.75,16.8,384.0,518.94,422.0
2018,6,9,17,0,447.0,140.0,3.7,16.5,340.0,470.43,384.88
2018,6,9,17,15,438.0,123.0,3.65,16.1,299.0,424.76,349.28
2018,6,9,17,30,429.0,106.0,3.6,15.7,258.0,378.78,312.26
2018,6,9,17,45,350.5,96.5,3.5,15.35,208.0,304.72,250.67
2018,6,9,18,0,272.0,87.0,3.4,15.0,158.0,229.09,186.81
2018,6,9,18,15,264.5,70.0,3.3,14.55,126.5,200.81,160.91
2018,6,9,18,30,257.0,53.0,3.2,14.1,95.0,163.89,126.8
2018,6,9,18,45,183.0,39.5,3.1,13.7,64.5,111.6,80.54
2018,6,9,19,0,109.0,26.0,3.0,13.3,34.0,59.94,26.57
2018,6,9,19,15,57.5,14.0,2.9,13.05,18.0,23.51,0.0
2018,6,9,19,30,6.0,2.0,2.8,12.8,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,2.75,12.55,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,1.8,10.75,7.5,0.0,0.0
2018,6,10,5,0,56.0,13.0,1.9,11.0,15.0,11.82,0.0
2018,6,10,5,15,160.5,27.5,1.95,11.5,44.5,21.6,8.73
2018,6,10,5,30,265.0,42.0,2.0,12.0,74.0,32.61,22.5
2018,6,10,5,45,320.5,52.0,2.05,12.5,108.5,39.72,29.56
2018,6,10,6,0,376.0,62.0,2.1,13.0,143.0,46.6,36.05
2018,6,10,6,15,424.5,73.0,2.15,13.6,187.0,53.94,42.73
2018,6,10,6,30,473.0,84.0,2.2,14.2,231.0,61.5,49.41
2018,6,10,6,45,502.5,95.5,2.2,14.85,276.5,68.07,55.03
2018,6,10,7,0,532.0,107.0,2.2,15.5,322.0,74.21,60.14
2018,6,10,7,15,520.0,126.0,2.25,16.05,359.5,85.51,69.68
2018,6,10,7,30,508.0,145.0,2.3,16.6,397.0,102.96,75.59
2018,6,10,7,45,525.0,156.5,2.3,17.2,440.5,146.77,96.47
2018,6,10,8,0,542.0,168.0,2.3,17.8,484.0,192.78,128.49
2018,6,10,8,15,554.5,180.5,2.3,18.25,527.0,240.69,166.86
2018,6,10,8,30,567.0,193.0,2.3,18.7,570.0,289.59,207.83
2018,6,10,8,45,565.5,210.5,2.3,19.2,607.5,339.94,250.45
2018,6,10,9,0,564.0,228.0,2.3,19.7,645.0,389.5,291.64
2018,6,10,9,15,646.5,206.0,2.3,20.05,707.5,443.06,334.37
2018,6,10,9,30,729.0,184.0,2.3,20.4,770.0,504.73,382.87
2018,6,10,9,45,808.0,150.0,2.3,20.8,824.5,563.66,428.73
2018,6,10,10,0,887.0,116.0,2.3,21.2,879.0,625.98,476.26
2018,6,10,10,15,884.0,123.0,2.35,21.5,903.0,674.19,512.16
2018,6,10,10,30,881.0,130.0,2.4,21.8,927.0,720.03,545.46
2018,6,10,10,45,894.0,125.0,2.4,22.1,949.0,764.96,577.22
2018,6,10,11,0,907.0,120.0,2.4,22.4,971.0,808.34,605.52
2018,6,10,11,15,910.5,119.5,2.45,22.55,983.5,846.24,630.5
2018,6,10,11,30,914.0,119.0,2.5,22.7,996.0,881.58,653.66
2018,6,10,11,45,915.5,118.0,2.55,22.85,1001.0,912.06,673.48
2018,6,10,12,0,917.0,117.0,2.6,23.0,1006.0,939.59,691.35
2018,6,10,12,15,917.0,116.0,2.65,23.05,1003.5,962.69,706.59
2018,6,10,12,30,917.0,115.0,2.7,23.1,1001.0,982.53,719.78
2018,6,10,12,45,916.0,114.5,2.8,23.1,992.0,998.52,731.15
2018,6,10,13,0,915.0,114.0,2.9,23.1,983.0,1011.01,740.37
2018,6,10,13,15,911.5,112.5,2.95,22.95,965.5,1016.46,745.14
2018,6,10,13,30,908.0,111.0,3.0,22.8,948.0,1018.23,747.69
2018,6,10,13,45,903.0,109.5,3.05,22.7,924.5,1014.82,746.86
2018,6,10,14,0,898.0,108.0,3.1,22.6,901.0,1007.76,743.78
2018,6,10,14,15,891.0,106.5,3.15,22.4,870.5,995.15,737.45
2018,6,10,14,30,884.0,105.0,3.2,22.2,840.0,979.09,728.91
2018,6,10,14,45,875.0,103.0,3.25,21.95,804.5,957.22,716.66
2018,6,10,15,0,866.0,101.0,3.3,21.7,769.0,932.21,702.28
2018,6,10,15,15,854.0,99.5,3.3,21.7,728.5,902.03,683.3
2018,6,10,15,30,842.0,98.0,3.3,21.7,688.0,869.22,662.44
2018,6,10,15,45,827.5,94.5,3.3,21.0,643.0,829.59,638.39
2018,6,10,16,0,813.0,91.0,3.3,20.3,598.0,794.86,617.46
2018,6,10,16,15,795.5,87.5,3.3,19.8,550.5,748.53,587.29
2018,6,10,16,30,778.0,84.0,3.3,19.3,503.0,700.89,555.61
2018,6,10,16,45,754.5,80.5,3.3,18.85,454.0,647.9,519.12
2018,6,10,17,0,731.0,77.0,3.3,18.4,405.0,594.68,480.42
2018,6,10,17,15,698.5,72.5,3.25,17.85,355.0,534.78,434.65
2018,6,10,17,30,666.0,68.0,3.2,17.3,305.0,477.95,389.65
2018,6,10,17,45,621.5,62.0,3.1,16.7,256.0,413.07,336.58
2018,6,10,18,0,577.0,56.0,3.0,16.1,207.0,351.56,284.37
2018,6,10,18,15,510.0,50.0,2.85,15.6,162.0,284.41,225.95
2018,6,10,18,30,443.0,44.0,2.7,15.1,117.0,223.8,171.84
2018,6,10,18,45,340.0,35.5,2.5,14.6,80.5,156.55,112.4
2018,6,10,19,0,237.0,27.0,2.3,14.1,44.0,97.63,47.01
2018,6,10,19,15,126.0,14.5,2.25,13.8,23.0,36.92,0.0
2018,6,10,19,30,15.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.1,13.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.0,1.45,12.15,8.5,0.0,0.0
2018,6,11,5,0,101.0,14.0,1.5,12.4,17.0,12.73,0.0
2018,6,11,5,15,227.5,25.0,1.55,12.9,48.0,20.55,8.01
2018,6,11,5,30,354.0,36.0,1.6,13.4,79.0,29.06,19.33
2018,6,11,5,45,439.5,43.5,1.6,13.9,121.5,34.06,24.42
2018,6,11,6,0,525.0,51.0,1.6,14.4,164.0,38.95,29.08
2018,6,11,6,15,580.5,56.0,1.65,14.95,211.5,41.58,31.53
2018,6,11,6,30,636.0,61.0,1.7,15.5,259.0,44.17,33.81
2018,6,11,6,45,674.5,65.5,1.7,16.1,309.0,50.62,39.38
2018,6,11,7,0,713.0,70.0,1.7,16.7,359.0,52.82,41.11
2018,6,11,7,15,740.5,74.0,1.7,17.3,409.0,54.46,42.31
2018,6,11,7,30,768.0,78.0,1.7,17.9,459.0,65.25,41.87
2018,6,11,7,45,788.5,81.5,1.7,18.45,508.0,117.87,62.89
2018,6,11,8,0,809.0,85.0,1.7,19.0,557.0,172.92,100.34
2018,6,11,8,15,826.0,87.5,1.7,19.55,603.5,235.67,150.96
2018,6,11,8,30,843.0,90.0,1.7,20.1,650.0,292.46,199.5
2018,6,11,8,45,855.0,92.5,1.7,20.65,692.5,348.9,248.35
2018,6,11,9,0,867.0,95.0,1.7,21.2,735.0,405.77,296.66
2018,6,11,9,15,866.5,102.5,1.7,21.7,770.5,461.46,342.82
2018,6,11,9,30,866.0,110.0,1.7,22.2,806.0,515.8,386.27
2018,6,11,9,45,861.0,120.0,1.7,22.7,836.0,568.2,426.61
2018,6,11,10,0,856.0,130.0,1.7,23.2,866.0,618.42,463.87
2018,6,11,10,15,863.0,131.0,1.7,23.65,892.5,666.67,498.73
2018,6,11,10,30,870.0,132.0,1.7,24.1,919.0,713.48,531.52
2018,6,11,10,45,875.5,132.0,1.75,24.6,939.0,756.71,561.28
2018,6,11,11,0,881.0,132.0,1.8,25.1,959.0,797.97,587.63
2018,6,11,11,15,884.5,133.0,1.85,25.4,973.0,836.33,612.09
2018,6,11,11,30,888.0,134.0,1.9,25.7,987.0,872.26,634.78
2018,6,11,11,45,890.5,133.5,1.9,26.0,993.0,903.45,653.75
2018,6,11,12,0,893.0,133.0,1.9,26.3,999.0,931.88,670.85
2018,6,11,12,15,896.5,130.5,2.0,26.45,998.5,956.53,687.02
2018,6,11,12,30,900.0,128.0,2.1,26.6,998.0,978.13,701.31
2018,6,11,12,45,904.5,124.0,2.15,26.8,991.0,996.05,712.66
2018,6,11,13,0,909.0,120.0,2.2,27.0,984.0,1010.55,721.96
2018,6,11,13,15,906.0,119.5,2.3,27.0,968.0,1017.57,727.79
2018,6,11,13,30,903.0,119.0,2.4,27.0,952.0,1020.97,731.5
2018,6,11,13,45,898.5,117.5,2.45,27.0,929.0,1018.22,730.93
2018,6,11,14,0,894.0,116.0,2.5,27.0,906.0,1011.84,728.21
2018,6,11,14,15,888.0,115.0,2.55,26.9,877.0,1000.93,723.0
2018,6,11,14,30,882.0,114.0,2.6,26.8,848.0,986.55,715.67
2018,6,11,14,45,873.0,111.5,2.65,26.65,812.0,964.35,703.46
2018,6,11,15,0,864.0,109.0,2.7,26.5,776.0,938.99,689.19
2018,6,11,15,15,852.0,107.0,2.7,26.5,735.5,908.44,670.61
2018,6,11,15,30,840.0,105.0,2.7,26.5,695.0,875.24,650.2
2018,6,11,15,45,825.5,102.5,2.75,25.95,650.5,844.61,633.11
2018,6,11,16,0,811.0,100.0,2.8,25.4,606.0,803.76,608.67
2018,6,11,16,15,792.5,96.5,2.75,24.95,558.5,756.75,578.67
2018,6,11,16,30,774.0,93.0,2.7,24.5,511.0,708.47,547.25
2018,6,11,16,45,748.5,89.0,2.7,24.1,461.0,653.62,510.52
2018,6,11,17,0,723.0,85.0,2.7,23.7,411.0,598.68,471.39
2018,6,11,17,15,688.0,81.0,2.65,22.95,360.5,540.39,428.46
2018,6,11,17,30,653.0,77.0,2.6,22.2,310.0,481.42,383.46
2018,6,11,17,45,603.5,71.0,2.5,21.5,260.0,414.45,330.35
2018,6,11,18,0,554.0,65.0,2.4,20.8,210.0,351.3,278.37
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,280.89,219.22
2018,6,11,18,30,408.0,50.0,2.1,19.1,118.0,217.64,164.69
2018,6,11,18,45,300.5,40.0,1.9,18.25,81.0,148.1,105.21
2018,6,11,19,0,193.0,30.0,1.7,17.4,44.0,90.56,44.79
2018,6,11,19,15,101.5,16.0,1.6,16.9,23.0,33.75,0.0
2018,6,11,19,30,10.0,2.0,1.5,16.4,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.4,15.95,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
