Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,20,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,6,12,4,45,52.0,7.0,0.75,13.45,8.5,0.0,0.0
2018,6,12,5,0,104.0,14.0,0.8,13.7,17.0,12.73,0.0
2018,6,12,5,15,234.0,25.5,0.85,14.2,49.0,21.04,8.29
2018,6,12,5,30,364.0,37.0,0.9,14.7,81.0,30.0,20.04
2018,6,12,5,45,452.5,44.5,1.0,15.2,124.5,34.97,25.1
2018,6,12,6,0,541.0,52.0,1.1,15.7,168.0,39.85,29.72
2018,6,12,6,15,598.0,57.0,1.05,16.45,216.5,42.46,32.12
2018,6,12,6,30,655.0,62.0,1.0,17.2,265.0,45.04,34.35
2018,6,12,6,45,695.5,65.5,1.0,17.9,316.0,50.75,39.22
2018,6,12,7,0,736.0,69.0,1.0,18.6,367.0,52.21,40.26
2018,6,12,7,15,764.0,72.5,1.05,19.55,418.0,53.54,41.11
2018,6,12,7,30,792.0,76.0,1.1,20.5,469.0,63.74,40.31
2018,6,12,7,45,813.5,78.5,1.1,21.4,518.5,117.08,60.67
2018,6,12,8,0,835.0,81.0,1.1,22.3,568.0,180.43,103.67
2018,6,12,8,15,851.0,83.5,1.2,23.05,615.0,237.02,148.5
2018,6,12,8,30,867.0,86.0,1.3,23.8,662.0,294.94,197.16
2018,6,12,8,45,879.5,87.5,1.4,24.5,705.0,352.07,245.78
2018,6,12,9,0,892.0,89.0,1.5,25.2,748.0,409.64,293.93
2018,6,12,9,15,902.0,90.5,1.6,25.7,786.5,466.34,340.37
2018,6,12,9,30,912.0,92.0,1.7,26.2,825.0,522.71,385.09
2018,6,12,9,45,919.5,93.0,1.75,26.75,858.0,576.75,426.37
2018,6,12,10,0,927.0,94.0,1.8,27.3,891.0,629.7,465.47
2018,6,12,10,15,932.0,95.0,1.85,27.65,917.5,679.74,501.68
2018,6,12,10,30,937.0,96.0,1.9,28.0,944.0,728.01,535.64
2018,6,12,10,45,941.0,96.5,2.0,28.3,964.0,773.13,566.09
2018,6,12,11,0,945.0,97.0,2.1,28.6,984.0,815.97,593.77
2018,6,12,11,15,947.0,98.0,2.15,28.75,997.0,855.21,618.82
2018,6,12,11,30,949.0,99.0,2.2,28.9,1010.0,891.71,641.95
2018,6,12,11,45,949.5,99.5,2.25,29.05,1015.5,923.57,661.99
2018,6,12,12,0,950.0,100.0,2.3,29.2,1021.0,952.35,680.04
2018,6,12,12,15,948.0,101.5,2.35,29.2,1019.0,976.58,695.64
2018,6,12,12,30,946.0,103.0,2.4,29.2,1017.0,997.42,709.17
2018,6,12,12,45,942.0,104.0,2.45,29.2,1007.0,1012.37,719.1
2018,6,12,13,0,938.0,105.0,2.5,29.2,997.0,1023.68,726.89
2018,6,12,13,15,935.0,104.5,2.55,29.05,980.5,1030.79,732.63
2018,6,12,13,30,932.0,104.0,2.6,28.9,964.0,1034.16,736.19
2018,6,12,13,45,927.0,103.0,2.6,28.75,940.5,1031.3,735.48
2018,6,12,14,0,922.0,102.0,2.6,28.6,917.0,1024.71,732.59
2018,6,12,14,15,915.5,101.5,2.65,28.35,887.5,1013.53,727.7
2018,6,12,14,30,909.0,101.0,2.7,28.1,858.0,998.81,720.64
2018,6,12,14,45,901.0,99.5,2.7,27.85,823.0,978.16,709.36
2018,6,12,15,0,893.0,98.0,2.7,27.6,788.0,954.24,696.02
2018,6,12,15,15,882.0,96.0,2.7,27.6,747.0,923.91,677.76
2018,6,12,15,30,871.0,94.0,2.7,27.6,706.0,890.8,657.61
2018,6,12,15,45,857.0,91.5,2.65,26.9,661.0,851.96,634.87
2018,6,12,16,0,843.0,89.0,2.6,26.2,616.0,810.95,610.33
2018,6,12,16,15,826.5,86.0,2.55,25.7,568.5,771.91,586.29
2018,6,12,16,30,810.0,83.0,2.5,25.2,521.0,724.51,555.92
2018,6,12,16,45,786.0,79.5,2.5,24.7,470.5,669.93,520.05
2018,6,12,17,0,762.0,76.0,2.5,24.2,420.0,615.07,482.11
2018,6,12,17,15,730.0,72.0,2.4,23.35,369.0,554.67,438.04
2018,6,12,17,30,698.0,68.0,2.3,22.5,318.0,495.41,393.15
2018,6,12,17,45,652.0,63.0,2.25,21.7,268.0,431.07,342.53
2018,6,12,18,0,606.0,58.0,2.2,20.9,218.0,368.38,291.21
2018,6,12,18,15,537.5,52.0,2.15,20.0,171.5,298.91,232.89
2018,6,12,18,30,469.0,46.0,2.1,19.1,125.0,236.04,178.41
2018,6,12,18,45,361.0,37.0,2.0,18.2,86.0,165.02,117.28
2018,6,12,19,0,253.0,28.0,1.9,17.3,47.0,103.47,52.68
2018,6,12,19,15,139.5,16.0,1.9,16.8,25.5,41.05,0.0
2018,6,12,19,30,26.0,4.0,1.9,16.3,4.0,0.0,0.0
2018,6,12,19,45,13.0,2.0,1.9,15.75,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,13,4,45,54.0,7.5,1.85,12.45,9.0,0.0,0.0
2018,6,13,5,0,108.0,15.0,1.9,12.7,18.0,13.64,0.0
2018,6,13,5,15,239.0,26.5,1.9,13.2,50.5,22.0,8.95
2018,6,13,5,30,370.0,38.0,1.9,13.7,83.0,30.95,20.91
2018,6,13,5,45,458.5,45.0,1.9,14.2,126.5,35.43,25.58
2018,6,13,6,0,547.0,52.0,1.9,14.7,170.0,39.88,29.85
2018,6,13,6,15,605.5,57.5,1.9,15.2,219.5,42.9,32.66
2018,6,13,6,30,664.0,63.0,1.9,15.7,269.0,45.86,35.27
2018,6,13,6,45,705.0,66.5,1.85,16.2,320.5,51.64,40.26
2018,6,13,7,0,746.0,70.0,1.8,16.7,372.0,53.07,41.33
2018,6,13,7,15,775.0,73.0,1.8,17.3,423.5,54.01,41.91
2018,6,13,7,30,804.0,76.0,1.8,17.9,475.0,63.41,40.76
2018,6,13,7,45,826.0,79.0,1.8,18.5,525.5,117.84,61.77
2018,6,13,8,0,848.0,82.0,1.8,19.1,576.0,182.35,106.24
2018,6,13,8,15,864.0,84.0,1.85,19.65,623.5,239.33,152.2
2018,6,13,8,30,880.0,86.0,1.9,20.2,671.0,297.61,202.2
2018,6,13,8,45,893.0,87.5,1.9,20.75,714.5,355.64,252.55
2018,6,13,9,0,906.0,89.0,1.9,21.3,758.0,414.16,302.4
2018,6,13,9,15,912.5,92.0,1.95,21.75,796.0,471.34,350.15
2018,6,13,9,30,919.0,95.0,2.0,22.2,834.0,527.84,395.79
2018,6,13,9,45,922.5,98.5,2.05,22.65,866.0,582.21,438.3
2018,6,13,10,0,926.0,102.0,2.1,23.1,898.0,635.12,478.32
2018,6,13,10,15,931.5,103.0,2.15,23.5,925.0,685.53,515.44
2018,6,13,10,30,937.0,104.0,2.2,23.9,952.0,734.2,550.29
2018,6,13,10,45,941.0,105.0,2.2,24.25,972.5,779.85,581.15
2018,6,13,11,0,945.0,106.0,2.2,24.6,993.0,823.23,608.8
2018,6,13,11,15,947.0,106.5,2.3,24.8,1005.5,862.14,634.31
2018,6,13,11,30,949.0,107.0,2.4,25.0,1018.0,898.3,657.92
2018,6,13,11,45,949.5,107.0,2.45,25.25,1023.0,929.82,677.84
2018,6,13,12,0,950.0,107.0,2.5,25.5,1028.0,958.27,695.73
2018,6,13,12,15,947.0,108.5,2.55,25.65,1025.5,981.7,710.65
2018,6,13,12,30,944.0,110.0,2.6,25.8,1023.0,1001.71,723.45
2018,6,13,12,45,939.5,111.0,2.65,25.9,1012.5,1016.29,733.01
2018,6,13,13,0,935.0,112.0,2.7,26.0,1002.0,1027.23,740.39
2018,6,13,13,15,931.5,112.0,2.75,25.95,985.5,1034.47,745.98
2018,6,13,13,30,928.0,112.0,2.8,25.9,969.0,1038.0,749.37
2018,6,13,13,45,922.5,111.5,2.85,25.85,945.5,1035.33,748.93
2018,6,13,14,0,917.0,111.0,2.9,25.8,922.0,1028.96,746.28
2018,6,13,14,15,910.5,109.0,2.95,25.55,891.5,1016.4,740.35
2018,6,13,14,30,904.0,107.0,3.0,25.3,861.0,1000.29,732.21
2018,6,13,14,45,894.5,105.5,3.0,25.0,825.0,978.39,720.05
2018,6,13,15,0,885.0,104.0,3.0,24.7,789.0,953.3,705.8
2018,6,13,15,15,873.5,102.0,3.0,24.7,748.0,922.81,687.09
2018,6,13,15,30,862.0,100.0,3.0,24.7,707.0,889.57,666.47
2018,6,13,15,45,846.0,98.0,3.05,23.9,661.5,849.93,643.63
2018,6,13,16,0,830.0,96.0,3.1,23.1,616.0,815.38,623.93
2018,6,13,16,15,810.0,93.5,3.05,22.55,567.5,767.76,593.37
2018,6,13,16,30,790.0,91.0,3.0,22.0,519.0,718.91,561.43
2018,6,13,16,45,764.5,87.5,3.0,21.4,468.5,664.06,524.68
2018,6,13,17,0,739.0,84.0,3.0,20.8,418.0,609.06,485.56
2018,6,13,17,15,706.0,79.5,2.95,20.1,367.5,550.63,441.94
2018,6,13,17,30,673.0,75.0,2.9,19.4,317.0,491.43,396.15
2018,6,13,17,45,625.5,69.0,2.85,18.65,266.5,424.54,342.62
2018,6,13,18,0,578.0,63.0,2.8,17.9,216.0,361.24,289.95
2018,6,13,18,15,509.0,55.5,2.7,17.2,169.5,291.23,230.17
2018,6,13,18,30,440.0,48.0,2.6,16.5,123.0,227.97,174.64
2018,6,13,18,45,336.0,38.5,2.55,15.8,85.0,159.13,114.67
2018,6,13,19,0,232.0,29.0,2.5,15.1,47.0,99.81,52.79
2018,6,13,19,15,128.0,16.5,2.45,14.75,25.5,39.43,0.0
2018,6,13,19,30,24.0,4.0,2.4,14.4,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,2.4,14.0,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,14,4,45,38.5,7.5,2.55,12.2,8.5,0.0,0.0
2018,6,14,5,0,77.0,15.0,2.6,12.3,17.0,13.64,0.0
2018,6,14,5,15,195.5,28.5,2.65,12.55,48.5,22.44,9.24
2018,6,14,5,30,314.0,42.0,2.7,12.8,80.0,32.72,22.5
2018,6,14,5,45,406.0,50.5,2.75,13.0,123.0,40.2,29.91
2018,6,14,6,0,498.0,59.0,2.8,13.2,166.0,45.68,35.19
2018,6,14,6,15,558.0,65.5,2.75,13.5,215.0,49.19,38.5
2018,6,14,6,30,618.0,72.0,2.7,13.8,264.0,52.62,41.58
2018,6,14,6,45,660.0,77.0,2.65,14.1,315.0,54.67,43.3
2018,6,14,7,0,702.0,82.0,2.6,14.4,366.0,56.65,44.89
2018,6,14,7,15,734.5,85.5,2.55,14.9,417.5,63.25,50.47
2018,6,14,7,30,767.0,89.0,2.5,15.4,469.0,71.76,48.89
2018,6,14,7,45,792.0,91.5,2.45,15.85,519.5,123.88,68.86
2018,6,14,8,0,817.0,94.0,2.4,16.3,570.0,178.99,106.16
2018,6,14,8,15,835.0,95.5,2.35,16.85,617.0,234.71,151.55
2018,6,14,8,30,853.0,97.0,2.3,17.4,664.0,298.38,206.16
2018,6,14,8,45,867.0,99.5,2.25,17.9,708.0,356.08,256.65
2018,6,14,9,0,881.0,102.0,2.2,18.4,752.0,414.42,306.83
2018,6,14,9,15,893.0,102.5,2.2,18.85,791.0,470.71,354.28
2018,6,14,9,30,905.0,103.0,2.2,19.3,830.0,526.87,400.08
2018,6,14,9,45,915.5,102.5,2.2,19.75,864.0,581.03,442.86
2018,6,14,10,0,926.0,102.0,2.2,20.2,898.0,634.39,483.6
2018,6,14,10,15,929.5,104.5,2.2,20.55,924.5,684.8,521.02
2018,6,14,10,30,933.0,107.0,2.2,20.9,951.0,733.33,555.97
2018,6,14,10,45,934.5,109.0,2.25,21.25,970.5,777.9,586.95
2018,6,14,11,0,936.0,111.0,2.3,21.6,990.0,820.04,614.52
2018,6,14,11,15,936.5,113.0,2.35,21.8,1002.5,858.8,639.92
2018,6,14,11,30,937.0,115.0,2.4,22.0,1015.0,894.77,663.3
2018,6,14,11,45,935.5,117.0,2.5,22.15,1020.0,926.11,684.07
2018,6,14,12,0,934.0,119.0,2.6,22.3,1025.0,954.35,702.81
2018,6,14,12,15,932.0,120.0,2.65,22.3,1022.5,978.04,718.55
2018,6,14,12,30,930.0,121.0,2.7,22.3,1020.0,998.4,732.21
2018,6,14,12,45,925.5,121.0,2.75,22.3,1009.0,1011.99,741.56
2018,6,14,13,0,921.0,121.0,2.8,22.3,998.0,1021.97,748.73
2018,6,14,13,15,915.5,122.0,2.85,22.1,981.0,1028.29,754.24
2018,6,14,13,30,910.0,123.0,2.9,21.9,964.0,1030.94,757.53
2018,6,14,13,45,902.5,123.0,2.95,21.75,939.5,1026.97,756.51
2018,6,14,14,0,895.0,123.0,3.0,21.6,915.0,1019.39,753.27
2018,6,14,14,15,888.5,121.5,3.0,21.4,885.5,1007.71,747.17
2018,6,14,14,30,882.0,120.0,3.0,21.2,856.0,992.57,738.89
2018,6,14,14,45,873.0,117.5,2.95,20.95,820.0,970.61,725.86
2018,6,14,15,0,864.0,115.0,2.9,20.7,784.0,945.48,710.77
2018,6,14,15,15,852.0,112.5,2.9,20.7,743.0,914.6,691.49
2018,6,14,15,30,840.0,110.0,2.9,20.7,702.0,889.39,676.05
2018,6,14,15,45,827.0,106.5,2.85,20.15,657.5,850.95,652.36
2018,6,14,16,0,814.0,103.0,2.8,19.6,613.0,810.31,626.9
2018,6,14,16,15,798.5,98.0,2.75,19.3,565.5,764.02,596.43
2018,6,14,16,30,783.0,93.0,2.7,19.0,518.0,716.2,564.39
2018,6,14,16,45,760.5,88.0,2.65,18.7,468.0,662.11,527.09
2018,6,14,17,0,738.0,83.0,2.6,18.4,418.0,607.67,487.47
2018,6,14,17,15,705.5,78.0,2.55,18.0,367.0,548.94,442.96
2018,6,14,17,30,673.0,73.0,2.5,17.6,316.0,489.5,396.41
2018,6,14,17,45,628.0,67.5,2.45,17.2,266.5,424.55,343.8
2018,6,14,18,0,583.0,62.0,2.4,16.8,217.0,362.91,291.98
2018,6,14,18,15,513.5,55.0,2.3,16.3,170.5,292.97,232.03
2018,6,14,18,30,444.0,48.0,2.2,15.8,124.0,229.8,176.41
2018,6,14,18,45,339.0,38.5,2.1,15.25,85.5,160.37,115.91
2018,6,14,19,0,234.0,29.0,2.0,14.7,47.0,100.62,54.48
2018,6,14,19,15,129.0,16.5,1.95,14.4,25.5,39.74,0.0
2018,6,14,19,30,24.0,4.0,1.9,14.1,4.0,0.0,0.0
2018,6,14,19,45,12.0,2.0,1.9,13.8,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,15,4,45,35.5,7.0,2.05,12.6,8.0,0.0,0.0
2018,6,15,5,0,71.0,14.0,2.1,12.7,16.0,12.73,0.0
2018,6,15,5,15,187.0,28.0,2.2,12.95,47.5,22.04,8.9
2018,6,15,5,30,303.0,42.0,2.3,13.2,79.0,32.7,22.44
2018,6,15,5,45,395.5,50.5,2.35,13.45,121.5,40.18,29.83
2018,6,15,6,0,488.0,59.0,2.4,13.7,164.0,45.65,35.09
2018,6,15,6,15,547.5,65.5,2.4,14.0,212.0,49.15,38.39
2018,6,15,6,30,607.0,72.0,2.4,14.3,260.0,52.57,41.45
2018,6,15,6,45,648.5,77.0,2.4,14.55,310.5,54.61,43.17
2018,6,15,7,0,690.0,82.0,2.4,14.8,361.0,56.57,44.75
2018,6,15,7,15,721.0,85.5,2.4,15.3,411.5,63.15,50.3
2018,6,15,7,30,752.0,89.0,2.4,15.8,462.0,70.92,56.81
2018,6,15,7,45,776.0,92.0,2.4,16.25,511.5,122.4,68.26
2018,6,15,8,0,800.0,95.0,2.4,16.7,561.0,176.76,104.96
2018,6,15,8,15,818.0,97.0,2.45,17.05,607.5,231.84,149.83
2018,6,15,8,30,836.0,99.0,2.5,17.4,654.0,288.61,199.16
2018,6,15,8,45,849.5,101.0,2.5,17.8,697.0,351.03,253.55
2018,6,15,9,0,863.0,103.0,2.5,18.2,740.0,407.8,302.82
2018,6,15,9,15,869.5,106.5,2.55,18.5,777.0,463.12,350.07
2018,6,15,9,30,876.0,110.0,2.6,18.8,814.0,517.81,395.39
2018,6,15,9,45,880.5,114.0,2.6,19.05,846.0,570.99,438.06
2018,6,15,10,0,885.0,118.0,2.6,19.3,878.0,622.91,478.41
2018,6,15,10,15,890.5,119.0,2.65,19.45,904.5,671.51,515.62
2018,6,15,10,30,896.0,120.0,2.7,19.6,931.0,718.47,550.71
2018,6,15,10,45,900.0,121.5,2.7,19.75,951.0,762.95,582.84
2018,6,15,11,0,904.0,123.0,2.7,19.9,971.0,805.29,611.25
2018,6,15,11,15,906.5,123.5,2.75,19.95,984.0,843.27,636.94
2018,6,15,11,30,909.0,124.0,2.8,20.0,997.0,878.68,660.77
2018,6,15,11,45,909.0,124.5,2.85,20.0,1002.0,909.23,681.36
2018,6,15,12,0,909.0,125.0,2.9,20.0,1007.0,936.84,699.98
2018,6,15,12,15,906.5,126.5,2.95,19.95,1004.5,960.02,715.81
2018,6,15,12,30,904.0,128.0,3.0,19.9,1002.0,979.97,729.57
2018,6,15,12,45,899.5,129.0,3.0,19.85,992.0,994.21,739.22
2018,6,15,13,0,895.0,130.0,3.0,19.8,982.0,1004.97,746.7
2018,6,15,13,15,892.0,128.5,3.05,19.65,965.5,1011.24,752.06
2018,6,15,13,30,889.0,127.0,3.1,19.5,949.0,1013.91,755.2
2018,6,15,13,45,885.0,125.0,3.15,19.4,926.0,1011.47,754.95
2018,6,15,14,0,881.0,123.0,3.2,19.3,903.0,1005.42,752.46
2018,6,15,14,15,875.0,121.0,3.25,19.05,874.0,993.86,746.82
2018,6,15,14,30,869.0,119.0,3.3,18.8,845.0,978.86,738.96
2018,6,15,14,45,861.0,116.0,3.3,18.55,809.5,957.55,726.49
2018,6,15,15,0,853.0,113.0,3.3,18.3,774.0,933.07,711.89
2018,6,15,15,15,840.5,111.0,3.3,18.3,733.5,902.54,692.4
2018,6,15,15,30,828.0,109.0,3.3,18.3,693.0,877.7,676.87
2018,6,15,15,45,815.5,105.0,3.35,17.65,649.0,839.52,653.67
2018,6,15,16,0,803.0,101.0,3.4,17.0,605.0,799.14,628.57
2018,6,15,16,15,788.5,95.5,3.35,16.65,558.0,753.49,597.96
2018,6,15,16,30,774.0,90.0,3.3,16.3,511.0,706.29,565.71
2018,6,15,16,45,753.0,85.0,3.25,15.95,462.0,653.69,528.78
2018,6,15,17,0,732.0,80.0,3.2,15.6,413.0,600.64,489.55
2018,6,15,17,15,699.5,76.0,3.15,15.25,363.0,541.33,443.61
2018,6,15,17,30,667.0,72.0,3.1,14.9,313.0,485.28,398.69
2018,6,15,17,45,622.0,66.5,3.05,14.55,264.0,420.65,345.36
2018,6,15,18,0,577.0,61.0,3.0,14.2,215.0,359.35,292.94
2018,6,15,18,15,503.5,55.0,2.9,13.85,169.0,289.17,231.84
2018,6,15,18,30,430.0,49.0,2.8,13.5,123.0,226.1,175.62
2018,6,15,18,45,319.0,40.0,2.75,13.15,85.0,155.93,114.09
2018,6,15,19,0,208.0,31.0,2.7,12.8,47.0,96.97,54.23
2018,6,15,19,15,113.0,17.5,2.65,12.7,25.5,37.68,0.0
2018,6,15,19,30,18.0,4.0,2.6,12.6,4.0,0.0,0.0
2018,6,15,19,45,9.0,2.0,2.6,12.5,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,16,4,45,28.0,7.0,1.8,12.55,8.0,0.0,0.0
2018,6,16,5,0,56.0,14.0,1.8,12.6,16.0,12.73,0.0
2018,6,16,5,15,162.5,29.5,1.8,12.85,46.5,23.21,9.6
2018,6,16,5,30,269.0,45.0,1.8,13.1,77.0,34.99,24.41
2018,6,16,5,45,362.0,54.5,1.8,13.3,119.5,41.78,31.26
2018,6,16,6,0,455.0,64.0,1.8,13.5,162.0,49.94,38.94
2018,6,16,6,15,518.0,71.0,1.75,13.9,210.0,53.64,42.41
2018,6,16,6,30,581.0,78.0,1.7,14.3,258.0,57.25,45.62
2018,6,16,6,45,626.5,83.5,1.7,14.65,309.0,59.46,47.46
2018,6,16,7,0,672.0,89.0,1.7,15.0,360.0,61.59,49.15
2018,6,16,7,15,706.0,92.5,1.7,15.45,411.0,62.09,49.34
2018,6,16,7,30,740.0,96.0,1.7,15.9,462.0,68.91,55.03
2018,6,16,7,45,767.0,98.0,1.65,16.35,512.0,125.64,71.34
2018,6,16,8,0,794.0,100.0,1.6,16.8,562.0,179.11,106.89
2018,6,16,8,15,812.5,102.0,1.6,17.3,608.5,233.94,151.07
2018,6,16,8,30,831.0,104.0,1.6,17.8,655.0,290.54,199.6
2018,6,16,8,45,847.0,105.0,1.6,18.3,699.0,352.6,252.9
2018,6,16,9,0,863.0,106.0,1.6,18.8,743.0,409.42,301.37
2018,6,16,9,15,874.5,107.0,1.65,19.2,781.5,464.93,347.93
2018,6,16,9,30,886.0,108.0,1.7,19.6,820.0,520.3,392.92
2018,6,16,9,45,895.0,109.0,1.7,20.05,853.5,573.95,434.87
2018,6,16,10,0,904.0,110.0,1.7,20.5,887.0,626.73,474.71
2018,6,16,10,15,909.5,111.5,1.75,20.8,914.0,676.6,511.78
2018,6,16,10,30,915.0,113.0,1.8,21.1,941.0,724.81,546.66
2018,6,16,10,45,918.5,114.5,1.85,21.4,961.0,769.71,578.04
2018,6,16,11,0,922.0,116.0,1.9,21.7,981.0,812.38,605.92
2018,6,16,11,15,924.0,116.0,2.0,21.85,993.5,850.16,631.08
2018,6,16,11,30,926.0,116.0,2.1,22.0,1006.0,885.27,654.38
2018,6,16,11,45,926.0,117.0,2.2,22.15,1011.5,916.74,675.23
2018,6,16,12,0,926.0,118.0,2.3,22.3,1017.0,945.23,694.11
2018,6,16,12,15,924.0,119.0,2.35,22.3,1014.5,968.78,709.72
2018,6,16,12,30,922.0,120.0,2.4,22.3,1012.0,989.05,723.28
2018,6,16,12,45,918.5,121.0,2.5,22.25,1002.5,1004.49,734.47
2018,6,16,13,0,915.0,122.0,2.6,22.2,993.0,1016.41,743.53
2018,6,16,13,15,910.5,122.0,2.7,22.05,976.5,1022.79,749.41
2018,6,16,13,30,906.0,122.0,2.8,21.9,960.0,1025.52,753.08
2018,6,16,13,45,900.0,121.5,2.9,21.7,936.5,1022.61,753.36
2018,6,16,14,0,894.0,121.0,3.0,21.5,913.0,1016.09,751.4
2018,6,16,14,15,886.0,120.0,3.05,21.2,883.0,1003.55,745.41
2018,6,16,14,30,878.0,119.0,3.1,20.9,853.0,987.58,737.23
2018,6,16,14,45,867.5,118.0,3.15,20.6,817.5,965.92,725.27
2018,6,16,15,0,857.0,117.0,3.2,20.3,782.0,941.19,711.23
2018,6,16,15,15,845.0,115.0,3.2,20.3,741.5,919.98,698.38
2018,6,16,15,30,833.0,113.0,3.2,20.3,701.0,886.87,677.29
2018,6,16,15,45,817.0,110.5,3.25,19.5,656.5,847.27,653.89
2018,6,16,16,0,801.0,108.0,3.3,18.7,612.0,805.66,628.61
2018,6,16,16,15,779.5,106.0,3.3,18.25,564.5,758.46,597.67
2018,6,16,16,30,758.0,104.0,3.3,17.8,517.0,710.17,565.34
2018,6,16,16,45,730.5,100.0,3.3,17.4,466.5,657.53,528.67
2018,6,16,17,0,703.0,96.0,3.3,17.0,416.0,602.12,487.63
2018,6,16,17,15,664.5,92.0,3.3,16.55,365.5,540.26,440.3
2018,6,16,17,30,626.0,88.0,3.3,16.1,315.0,480.21,392.81
2018,6,16,17,45,572.0,82.0,3.3,15.65,265.0,411.96,337.11
2018,6,16,18,0,518.0,76.0,3.3,15.2,215.0,347.87,282.99
2018,6,16,18,15,442.0,67.5,3.2,14.85,168.5,276.51,221.44
2018,6,16,18,30,366.0,59.0,3.1,14.5,122.0,211.77,164.52
2018,6,16,18,45,260.5,47.0,3.05,14.15,84.5,144.92,106.38
2018,6,16,19,0,155.0,35.0,3.0,13.8,47.0,88.64,50.66
2018,6,16,19,15,82.5,19.5,3.0,13.65,25.5,33.69,0.0
2018,6,16,19,30,10.0,4.0,3.0,13.5,4.0,0.0,0.0
2018,6,16,19,45,5.0,2.0,3.0,13.35,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,17,4,45,5.5,4.0,1.7,12.95,4.0,0.0,0.0
2018,6,17,5,0,11.0,8.0,1.7,13.0,8.0,7.28,0.0
2018,6,17,5,15,16.5,16.5,1.7,13.15,18.0,14.83,4.02
2018,6,17,5,30,22.0,25.0,1.7,13.3,28.0,22.32,13.53
2018,6,17,5,45,50.5,39.5,1.75,13.5,49.5,33.35,23.83
2018,6,17,6,0,79.0,54.0,1.8,13.7,71.0,44.87,34.41
2018,6,17,6,15,40.5,68.0,1.8,13.9,77.0,57.83,46.14
2018,6,17,6,30,2.0,82.0,1.8,14.1,83.0,70.65,57.55
2018,6,17,6,45,46.0,116.5,1.75,14.3,135.0,94.24,78.23
2018,6,17,7,0,90.0,151.0,1.7,14.5,187.0,118.42,99.05
2018,6,17,7,15,198.0,170.0,1.7,14.7,263.5,126.24,105.39
2018,6,17,7,30,306.0,189.0,1.7,14.9,340.0,133.34,111.05
2018,6,17,7,45,345.5,201.5,1.65,15.15,389.0,167.84,121.4
2018,6,17,8,0,385.0,214.0,1.6,15.4,438.0,200.15,142.22
2018,6,17,8,15,367.0,241.0,1.6,15.6,468.5,249.75,182.65
2018,6,17,8,30,349.0,268.0,1.6,15.8,499.0,290.74,217.09
2018,6,17,8,45,288.5,301.0,1.55,16.05,500.5,321.0,243.97
2018,6,17,9,0,228.0,334.0,1.5,16.3,502.0,350.45,268.86
2018,6,17,9,15,180.5,356.0,1.45,16.55,493.5,364.67,280.7
2018,6,17,9,30,133.0,378.0,1.4,16.8,485.0,373.8,287.83
2018,6,17,9,45,166.5,394.0,1.4,17.1,533.5,416.63,319.81
2018,6,17,10,0,200.0,410.0,1.4,17.4,582.0,462.87,353.79
2018,6,17,10,15,266.0,407.0,1.4,17.85,643.0,515.7,392.46
2018,6,17,10,30,332.0,404.0,1.4,18.3,704.0,576.61,436.33
2018,6,17,10,45,555.0,297.0,1.4,18.8,812.0,668.88,504.88
2018,6,17,11,0,778.0,190.0,1.4,19.3,920.0,770.45,578.17
2018,6,17,11,15,832.0,162.0,1.45,19.65,952.5,821.71,612.13
2018,6,17,11,30,886.0,134.0,1.5,20.0,985.0,867.04,641.21
2018,6,17,11,45,889.0,132.5,1.5,20.35,991.0,897.9,659.92
2018,6,17,12,0,892.0,131.0,1.5,20.7,997.0,926.01,676.88
2018,6,17,12,15,892.5,131.0,1.55,21.0,996.0,950.33,692.14
2018,6,17,12,30,893.0,131.0,1.6,21.3,995.0,971.58,705.48
2018,6,17,12,45,893.0,129.0,1.65,21.55,986.5,987.26,715.47
2018,6,17,13,0,893.0,127.0,1.7,21.8,978.0,999.53,723.42
2018,6,17,13,15,890.0,126.5,1.75,21.9,962.5,1006.81,728.75
2018,6,17,13,30,887.0,126.0,1.8,22.0,947.0,1010.52,731.98
2018,6,17,13,45,883.0,124.5,1.85,22.1,924.5,1008.67,731.82
2018,6,17,14,0,879.0,123.0,1.9,22.2,902.0,1003.24,729.52
2018,6,17,14,15,871.5,121.5,1.9,22.2,872.5,990.84,722.54
2018,6,17,14,30,864.0,120.0,1.9,22.2,843.0,975.05,713.52
2018,6,17,14,45,855.0,118.0,1.95,22.15,808.0,954.03,701.91
2018,6,17,15,0,846.0,116.0,2.0,22.1,773.0,929.91,688.28
2018,6,17,15,15,834.0,113.5,2.0,22.1,732.5,899.57,669.8
2018,6,17,15,30,822.0,111.0,2.0,22.1,692.0,875.0,655.15
2018,6,17,15,45,807.5,108.5,2.0,21.85,648.5,837.05,631.91
2018,6,17,16,0,793.0,106.0,2.0,21.6,605.0,797.04,607.06
2018,6,17,16,15,775.0,102.0,2.0,21.3,558.0,750.74,577.52
2018,6,17,16,30,757.0,98.0,2.0,21.0,511.0,703.14,546.53
2018,6,17,16,45,731.5,94.0,2.0,20.75,461.5,649.14,510.09
2018,6,17,17,0,706.0,90.0,2.0,20.5,412.0,597.59,473.0
2018,6,17,17,15,671.5,84.5,2.0,20.05,361.5,536.48,427.78
2018,6,17,17,30,637.0,79.0,2.0,19.6,311.0,476.9,382.12
2018,6,17,17,45,589.5,73.0,2.0,19.15,262.0,411.77,330.36
2018,6,17,18,0,542.0,67.0,2.0,18.7,213.0,350.23,279.55
2018,6,17,18,15,473.0,59.5,1.9,18.05,167.5,281.93,221.89
2018,6,17,18,30,404.0,52.0,1.8,17.4,122.0,220.31,168.46
2018,6,17,18,45,305.0,41.0,1.7,16.8,84.5,153.13,110.65
2018,6,17,19,0,206.0,30.0,1.6,16.2,47.0,95.96,54.38
2018,6,17,19,15,113.0,17.0,1.6,15.75,25.5,37.41,0.0
2018,6,17,19,30,20.0,4.0,1.6,15.3,4.0,3.64,0.0
2018,6,17,19,45,10.0,2.0,1.6,14.9,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,18,4,45,36.0,7.0,1.0,12.85,8.0,0.0,0.0
2018,6,18,5,0,72.0,14.0,1.0,13.1,16.0,12.73,0.0
2018,6,18,5,15,182.5,27.5,1.05,13.55,46.0,21.64,8.32
2018,6,18,5,30,293.0,41.0,1.1,14.0,76.0,31.91,21.68
2018,6,18,5,45,345.5,50.0,1.1,14.4,110.0,38.29,28.07
2018,6,18,6,0,398.0,59.0,1.1,14.8,144.0,45.36,34.7
2018,6,18,6,15,238.5,85.0,1.1,15.3,139.5,65.14,52.34
2018,6,18,6,30,79.0,111.0,1.1,15.8,135.0,85.77,70.41
2018,6,18,6,45,248.0,118.0,1.05,16.3,214.0,87.21,71.41
2018,6,18,7,0,417.0,125.0,1.0,16.8,293.0,86.12,70.15
2018,6,18,7,15,555.5,113.5,1.0,17.35,369.0,76.24,61.22
2018,6,18,7,30,694.0,102.0,1.0,17.9,445.0,71.08,56.43
2018,6,18,7,45,729.5,102.5,1.0,18.45,496.5,118.79,66.71
2018,6,18,8,0,765.0,103.0,1.0,19.0,548.0,176.15,104.68
2018,6,18,8,15,784.0,105.5,1.05,19.55,594.0,229.71,147.06
2018,6,18,8,30,803.0,108.0,1.1,20.1,640.0,285.14,193.79
2018,6,18,8,45,818.0,110.0,1.15,20.65,683.0,340.55,241.19
2018,6,18,9,0,833.0,112.0,1.2,21.2,726.0,401.54,292.0
2018,6,18,9,15,840.5,116.0,1.25,21.6,763.5,456.09,337.01
2018,6,18,9,30,848.0,120.0,1.3,22.0,801.0,510.19,380.25
2018,6,18,9,45,830.5,136.5,1.4,22.4,826.0,558.94,418.4
2018,6,18,10,0,813.0,153.0,1.5,22.8,851.0,607.37,454.9
2018,6,18,10,15,753.0,196.0,1.6,23.1,858.5,647.51,483.9
2018,6,18,10,30,693.0,239.0,1.7,23.4,866.0,682.28,508.08
2018,6,18,10,45,635.0,277.5,1.75,23.7,861.5,707.96,524.99
2018,6,18,11,0,577.0,316.0,1.8,24.0,857.0,729.85,538.71
2018,6,18,11,15,595.5,309.5,1.9,24.2,875.0,764.35,563.09
2018,6,18,11,30,614.0,303.0,2.0,24.4,893.0,800.82,588.37
2018,6,18,11,45,614.0,308.0,2.05,24.6,901.0,830.35,607.88
2018,6,18,12,0,614.0,313.0,2.1,24.8,909.0,857.9,625.94
2018,6,18,12,15,709.5,251.0,2.15,24.85,938.5,910.27,663.42
2018,6,18,12,30,805.0,189.0,2.2,24.9,968.0,953.58,691.7
2018,6,18,12,45,808.5,182.5,2.3,24.95,959.0,968.14,701.74
2018,6,18,13,0,812.0,176.0,2.4,25.0,950.0,979.41,710.03
2018,6,18,13,15,856.5,146.5,2.4,24.95,950.5,992.91,719.18
2018,6,18,13,30,901.0,117.0,2.4,24.9,951.0,1015.23,734.05
2018,6,18,13,45,897.0,115.5,2.45,24.8,928.5,1013.32,734.07
2018,6,18,14,0,893.0,114.0,2.5,24.7,906.0,1007.78,732.12
2018,6,18,14,15,887.0,113.0,2.5,24.5,877.5,997.22,726.84
2018,6,18,14,30,881.0,112.0,2.5,24.3,849.0,983.21,719.46
2018,6,18,14,45,872.5,109.5,2.5,24.15,813.5,961.85,707.21
2018,6,18,15,0,864.0,107.0,2.5,24.0,778.0,937.31,692.94
2018,6,18,15,15,852.5,104.5,2.5,24.0,737.5,907.0,674.4
2018,6,18,15,30,841.0,102.0,2.5,24.0,697.0,874.0,654.0
2018,6,18,15,45,828.0,99.0,2.45,23.45,653.5,844.24,636.65
2018,6,18,16,0,815.0,96.0,2.4,22.9,610.0,804.31,612.07
2018,6,18,16,15,798.0,92.5,2.4,22.6,563.0,758.65,582.92
2018,6,18,16,30,781.0,89.0,2.4,22.3,516.0,711.59,552.26
2018,6,18,16,45,756.5,85.5,2.35,21.95,466.5,657.99,516.03
2018,6,18,17,0,732.0,82.0,2.3,21.6,417.0,604.2,477.73
2018,6,18,17,15,699.0,77.5,2.25,21.05,366.5,544.03,433.18
2018,6,18,17,30,666.0,73.0,2.2,20.5,316.0,487.22,389.56
2018,6,18,17,45,619.5,67.5,2.1,19.95,266.5,421.82,337.51
2018,6,18,18,0,573.0,62.0,2.0,19.4,217.0,359.89,286.39
2018,6,18,18,15,505.0,55.5,1.9,18.7,171.0,291.57,228.81
2018,6,18,18,30,437.0,49.0,1.8,18.0,125.0,229.8,175.22
2018,6,18,18,45,335.5,39.5,1.65,17.3,87.0,161.52,116.46
2018,6,18,19,0,234.0,30.0,1.5,16.6,49.0,103.38,59.22
2018,6,18,19,15,130.0,17.5,1.5,16.2,27.0,41.27,0.0
2018,6,18,19,30,26.0,5.0,1.5,15.8,5.0,4.55,0.0
2018,6,18,19,45,13.0,2.5,1.45,15.45,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,6,19,4,45,41.0,6.0,1.45,13.1,7.0,0.0,0.0
2018,6,19,5,0,82.0,12.0,1.5,13.2,14.0,10.91,0.0
2018,6,19,5,15,198.0,23.5,1.5,13.5,43.0,19.17,6.58
2018,6,19,5,30,314.0,35.0,1.5,13.8,72.0,28.14,18.45
2018,6,19,5,45,206.5,39.5,1.5,14.05,68.5,29.9,20.73
2018,6,19,6,0,99.0,44.0,1.5,14.3,65.0,35.07,25.63
2018,6,19,6,15,49.5,62.5,1.5,14.65,73.0,51.48,40.38
2018,6,19,6,30,0.0,81.0,1.5,15.0,81.0,69.85,56.64
2018,6,19,6,45,48.0,116.5,1.5,15.3,136.0,94.23,77.9
2018,6,19,7,0,96.0,152.0,1.5,15.6,191.0,113.66,94.48
2018,6,19,7,15,396.5,125.0,1.5,16.1,316.5,83.96,68.24
2018,6,19,7,30,697.0,98.0,1.5,16.6,442.0,67.76,53.85
2018,6,19,7,45,756.0,91.5,1.45,17.1,500.5,117.92,65.68
2018,6,19,8,0,815.0,85.0,1.4,17.6,559.0,168.48,97.11
2018,6,19,8,15,832.5,87.5,1.45,18.25,606.0,231.58,147.62
2018,6,19,8,30,850.0,90.0,1.5,18.9,653.0,288.72,196.36
2018,6,19,8,45,863.5,91.5,1.5,19.5,696.0,345.16,245.26
2018,6,19,9,0,877.0,93.0,1.5,20.1,739.0,402.18,293.83
2018,6,19,9,15,887.5,94.5,1.5,20.6,777.5,458.27,340.46
2018,6,19,9,30,898.0,96.0,1.5,21.1,816.0,514.14,385.29
2018,6,19,9,45,905.5,97.0,1.55,21.65,849.0,567.52,426.91
2018,6,19,10,0,913.0,98.0,1.6,22.2,882.0,619.86,466.35
2018,6,19,10,15,919.0,99.0,1.65,22.55,909.0,670.0,503.34
2018,6,19,10,30,925.0,100.0,1.7,22.9,936.0,718.5,538.13
2018,6,19,10,45,929.0,101.0,1.75,23.3,956.5,763.72,569.02
2018,6,19,11,0,933.0,102.0,1.8,23.7,977.0,806.74,596.66
2018,6,19,11,15,935.5,102.5,1.85,23.9,990.5,845.72,621.82
2018,6,19,11,30,938.0,103.0,1.9,24.1,1004.0,882.05,645.08
2018,6,19,11,45,939.0,103.5,1.95,24.3,1010.0,914.29,665.56
2018,6,19,12,0,940.0,104.0,2.0,24.5,1016.0,943.53,684.07
2018,6,19,12,15,937.0,105.5,2.05,24.6,1013.5,966.93,699.08
2018,6,19,12,30,934.0,107.0,2.1,24.7,1011.0,986.96,712.04
2018,6,19,12,45,928.0,109.5,2.2,24.75,1001.0,1001.62,722.38
2018,6,19,13,0,922.0,112.0,2.3,24.8,991.0,1012.7,730.56
2018,6,19,13,15,919.0,111.5,2.35,24.8,975.0,1020.12,736.16
2018,6,19,13,30,916.0,111.0,2.4,24.8,959.0,1023.88,739.57
2018,6,19,13,45,911.5,109.5,2.45,24.75,936.0,1021.46,739.34
2018,6,19,14,0,907.0,108.0,2.5,24.7,913.0,1015.36,736.91
2018,6,19,14,15,900.0,107.0,2.5,24.5,883.5,1003.71,730.95
2018,6,19,14,30,893.0,106.0,2.5,24.3,854.0,988.58,722.87
2018,6,19,14,45,884.0,105.0,2.55,24.15,819.0,968.16,711.75
2018,6,19,15,0,875.0,104.0,2.6,24.0,784.0,944.57,698.55
2018,6,19,15,15,864.0,101.5,2.6,24.0,743.5,914.5,680.17
2018,6,19,15,30,853.0,99.0,2.6,24.0,703.0,881.68,659.89
2018,6,19,15,45,838.0,97.0,2.6,23.4,658.5,843.41,637.24
2018,6,19,16,0,823.0,95.0,2.6,22.8,614.0,810.17,617.75
2018,6,19,16,15,804.5,91.5,2.6,22.3,566.0,763.07,587.9
2018,6,19,16,30,786.0,88.0,2.6,21.8,518.0,714.66,556.59
2018,6,19,16,45,761.0,85.0,2.6,21.35,468.5,661.1,520.68
2018,6,19,17,0,736.0,82.0,2.6,20.9,419.0,607.36,482.65
2018,6,19,17,15,703.0,77.5,2.55,20.2,368.5,547.03,437.94
2018,6,19,17,30,670.0,73.0,2.5,19.5,318.0,490.02,394.1
2018,6,19,17,45,624.0,68.0,2.45,18.8,268.5,425.25,342.5
2018,6,19,18,0,578.0,63.0,2.4,18.1,219.0,363.87,291.65
2018,6,19,18,15,512.0,56.0,2.35,17.4,173.0,295.51,233.61
2018,6,19,18,30,446.0,49.0,2.3,16.7,127.0,233.5,179.36
2018,6,19,18,45,346.0,39.5,2.25,16.0,88.5,165.11,119.99
2018,6,19,19,0,246.0,30.0,2.2,15.3,50.0,106.86,62.29
2018,6,19,19,15,137.0,17.5,2.15,14.9,27.5,42.75,0.0
2018,6,19,19,30,28.0,5.0,2.1,14.5,5.0,4.55,0.0
2018,6,19,19,45,14.0,2.5,2.1,14.1,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,20,4,45,38.0,5.5,1.75,11.65,6.5,0.0,0.0
2018,6,20,5,0,76.0,11.0,1.8,11.9,13.0,10.01,0.0
2018,6,20,5,15,175.0,23.5,1.85,12.35,40.5,18.45,6.01
2018,6,20,5,30,274.0,36.0,1.9,12.8,68.0,29.0,19.25
2018,6,20,5,45,373.5,43.0,1.95,13.2,109.5,33.53,23.99
2018,6,20,6,0,473.0,50.0,2.0,13.6,151.0,38.02,28.32
2018,6,20,6,15,244.5,78.0,2.0,14.05,131.0,60.28,48.29
2018,6,20,6,30,16.0,106.0,2.0,14.5,111.0,88.4,73.13
2018,6,20,6,45,191.5,118.5,2.0,14.9,194.5,87.19,71.85
2018,6,20,7,0,367.0,131.0,2.0,15.3,278.0,89.93,73.96
2018,6,20,7,15,589.5,102.5,2.0,15.8,376.0,68.44,54.82
2018,6,20,7,30,812.0,74.0,2.0,16.3,474.0,57.51,44.99
2018,6,20,7,45,833.5,76.5,2.0,16.8,524.5,119.74,64.81
2018,6,20,8,0,855.0,79.0,2.0,17.3,575.0,176.17,101.9
2018,6,20,8,15,870.5,81.5,2.0,17.8,622.5,233.66,148.22
2018,6,20,8,30,886.0,84.0,2.0,18.3,670.0,292.44,198.92
2018,6,20,8,45,899.0,85.5,2.0,18.8,714.0,350.72,249.98
2018,6,20,9,0,912.0,87.0,2.0,19.3,758.0,409.51,300.68
2018,6,20,9,15,914.0,92.0,2.05,19.7,795.0,466.74,349.17
2018,6,20,9,30,916.0,97.0,2.1,20.1,832.0,522.83,395.17
2018,6,20,9,45,915.0,104.0,2.1,20.5,863.5,577.63,438.37
2018,6,20,10,0,914.0,111.0,2.1,20.9,895.0,630.59,478.65
2018,6,20,10,15,921.0,111.5,2.15,21.15,923.0,681.14,516.57
2018,6,20,10,30,928.0,112.0,2.2,21.4,951.0,730.14,552.38
2018,6,20,10,45,933.0,112.5,2.3,21.65,972.0,775.93,585.08
2018,6,20,11,0,938.0,113.0,2.4,21.9,993.0,819.58,614.27
2018,6,20,11,15,941.5,112.5,2.45,22.0,1006.5,858.83,640.25
2018,6,20,11,30,945.0,112.0,2.5,22.1,1020.0,895.46,664.33
2018,6,20,11,45,947.0,112.0,2.6,22.2,1026.5,928.47,686.35
2018,6,20,12,0,949.0,112.0,2.7,22.3,1033.0,958.53,706.39
2018,6,20,12,15,948.0,112.0,2.8,22.2,1031.0,982.74,723.18
2018,6,20,12,30,947.0,112.0,2.9,22.1,1029.0,1003.6,737.9
2018,6,20,12,45,946.0,111.0,2.95,22.0,1020.0,1020.04,749.4
2018,6,20,13,0,945.0,110.0,3.0,21.9,1011.0,1032.86,758.69
2018,6,20,13,15,942.0,109.5,3.05,21.75,995.0,1040.54,764.91
2018,6,20,13,30,939.0,109.0,3.1,21.6,979.0,1044.45,768.86
2018,6,20,13,45,935.5,107.0,3.1,21.45,955.5,1042.58,768.74
2018,6,20,14,0,932.0,105.0,3.1,21.3,932.0,1036.91,766.3
2018,6,20,14,15,926.0,103.5,3.1,21.1,902.5,1025.58,760.44
2018,6,20,14,30,920.0,102.0,3.1,20.9,873.0,1010.64,752.31
2018,6,20,14,45,912.5,100.0,3.1,20.65,837.5,990.21,740.76
2018,6,20,15,0,905.0,98.0,3.1,20.4,802.0,966.44,727.01
2018,6,20,15,15,894.0,96.0,3.1,20.4,761.0,936.27,708.22
2018,6,20,15,30,883.0,94.0,3.1,20.4,720.0,903.25,687.43
2018,6,20,15,45,869.5,91.5,3.05,19.9,675.0,864.87,663.73
2018,6,20,16,0,856.0,89.0,3.0,19.4,630.0,824.24,638.17
2018,6,20,16,15,839.0,86.5,2.9,19.05,582.0,778.79,608.17
2018,6,20,16,30,822.0,84.0,2.8,18.7,534.0,737.88,581.05
2018,6,20,16,45,799.0,80.0,2.75,18.3,483.0,683.19,543.64
2018,6,20,17,0,776.0,76.0,2.7,17.9,432.0,628.07,504.44
2018,6,20,17,15,745.0,72.0,2.65,17.4,380.5,567.81,459.07
2018,6,20,17,30,714.0,68.0,2.6,16.9,329.0,508.53,412.84
2018,6,20,17,45,670.5,63.0,2.55,16.35,278.5,442.8,359.82
2018,6,20,18,0,627.0,58.0,2.5,15.8,228.0,382.07,308.75
2018,6,20,18,15,561.5,52.0,2.4,15.3,180.5,312.51,248.82
2018,6,20,18,30,496.0,46.0,2.3,14.8,133.0,249.19,192.61
2018,6,20,18,45,394.0,38.0,2.2,14.3,93.5,178.97,130.83
2018,6,20,19,0,292.0,30.0,2.1,13.8,54.0,119.02,70.44
2018,6,20,19,15,165.0,17.5,2.1,13.5,29.5,48.38,0.0
2018,6,20,19,30,38.0,5.0,2.1,13.2,5.0,4.55,0.0
2018,6,20,19,45,19.0,2.5,2.05,12.95,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,21,4,45,41.5,6.0,1.95,12.0,7.0,0.0,0.0
2018,6,21,5,0,83.0,12.0,2.0,12.2,14.0,10.91,0.0
2018,6,21,5,15,183.0,24.5,2.05,12.45,42.0,19.27,6.32
2018,6,21,5,30,283.0,37.0,2.1,12.7,70.0,29.98,20.07
2018,6,21,5,45,274.0,48.5,2.15,13.0,93.0,36.96,27.02
2018,6,21,6,0,265.0,60.0,2.2,13.3,116.0,44.75,34.34
2018,6,21,6,15,163.5,87.5,2.2,13.7,125.0,66.51,53.88
2018,6,21,6,30,62.0,115.0,2.2,14.1,134.0,91.53,76.01
2018,6,21,6,45,132.0,135.5,2.2,14.55,185.5,102.66,85.55
2018,6,21,7,0,202.0,156.0,2.2,15.0,237.0,116.83,97.53
2018,6,21,7,15,434.5,133.0,2.15,15.45,338.0,89.65,73.42
2018,6,21,7,30,667.0,110.0,2.1,15.9,439.0,74.45,59.85
2018,6,21,7,45,761.5,95.5,2.1,16.4,508.0,119.98,67.81
2018,6,21,8,0,856.0,81.0,2.1,16.9,577.0,177.01,102.75
2018,6,21,8,15,871.5,83.5,2.1,17.4,624.5,234.59,149.14
2018,6,21,8,30,887.0,86.0,2.1,17.9,672.0,293.46,199.97
2018,6,21,8,45,899.0,88.0,2.1,18.4,716.0,351.91,251.29
2018,6,21,9,0,911.0,90.0,2.1,18.9,760.0,410.77,302.18
2018,6,21,9,15,921.5,91.0,2.05,19.35,799.5,468.34,350.65
2018,6,21,9,30,932.0,92.0,2.0,19.8,839.0,525.63,397.2
2018,6,21,9,45,940.0,92.5,2.0,20.25,872.5,580.65,440.59
2018,6,21,10,0,948.0,93.0,2.0,20.7,906.0,634.61,481.66
2018,6,21,10,15,953.5,94.0,2.0,21.15,933.5,686.14,519.6
2018,6,21,10,30,959.0,95.0,2.0,21.6,961.0,735.91,555.08
2018,6,21,10,45,963.5,95.5,2.0,22.05,982.5,782.55,586.5
2018,6,21,11,0,968.0,96.0,2.0,22.5,1004.0,826.94,614.62
2018,6,21,11,15,970.5,96.5,2.05,22.75,1017.5,867.27,640.62
2018,6,21,11,30,973.0,97.0,2.1,23.0,1031.0,904.83,664.61
2018,6,21,11,45,974.0,97.0,2.1,23.25,1037.0,937.74,684.91
2018,6,21,12,0,975.0,97.0,2.1,23.5,1043.0,967.51,703.09
2018,6,21,12,15,970.5,100.0,2.2,23.55,1040.5,991.83,719.38
2018,6,21,12,30,966.0,103.0,2.3,23.6,1038.0,1012.62,733.51
2018,6,21,12,45,958.5,106.5,2.35,23.7,1027.5,1027.42,743.23
2018,6,21,13,0,951.0,110.0,2.4,23.8,1017.0,1038.5,750.73
2018,6,21,13,15,948.5,109.0,2.45,23.8,1001.0,1046.28,756.57
2018,6,21,13,30,946.0,108.0,2.5,23.8,985.0,1050.27,760.14
2018,6,21,13,45,942.0,106.5,2.55,23.8,961.5,1048.46,760.17
2018,6,21,14,0,938.0,105.0,2.6,23.8,938.0,1042.86,757.94
2018,6,21,14,15,932.5,103.5,2.6,23.65,908.5,1032.04,752.42
