Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,8,45,800.5,116.5,1.85,22.4,670.5,331.23,233.07
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,387.77,280.77
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,442.77,326.26
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,500.86,372.52
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,553.32,413.46
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,605.22,452.72
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,654.64,489.2
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,702.67,523.69
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,746.9,554.82
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,789.12,582.78
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,827.95,608.06
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,864.35,631.57
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,896.01,651.72
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,924.87,670.03
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,947.59,684.89
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,967.08,697.77
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,980.86,707.09
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,991.19,714.35
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,997.73,719.27
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,1000.75,722.09
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,998.29,721.55
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,992.32,718.92
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,981.44,713.68
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,977.98,713.38
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,956.23,701.05
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,931.4,686.83
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,901.42,668.5
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,868.85,648.37
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,830.18,625.05
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,789.54,600.08
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,743.66,570.69
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,699.83,542.26
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,646.46,505.96
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,593.05,467.68
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,533.02,423.54
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,474.47,379.0
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,409.89,328.11
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,348.79,278.17
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,280.77,221.25
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,219.21,168.31
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,152.47,111.18
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,98.45,59.71
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,38.23,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,6.79,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,6.37,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,17.92,0.14
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,28.68,18.27
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,40.44,29.58
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,51.75,40.0
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,68.42,54.86
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,85.9,70.16
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,94.28,77.25
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,105.76,86.85
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,117.25,96.24
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,128.23,105.03
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,145.24,100.82
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,185.66,122.92
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,230.06,154.54
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,281.61,194.78
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,333.05,237.76
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,386.14,281.61
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,437.73,323.87
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,487.41,363.25
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,534.16,398.74
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,577.72,430.56
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,622.92,463.78
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,667.72,495.99
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,708.58,524.43
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,748.33,551.57
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,785.12,576.73
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,820.38,600.55
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,850.05,620.4
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,877.59,638.71
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,899.65,653.78
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,919.12,667.19
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,933.45,677.12
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,944.82,685.23
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,947.81,688.38
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,947.66,689.65
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,942.43,687.7
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,934.15,683.85
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,919.0,676.09
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,901.02,666.48
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,876.0,651.56
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,848.56,634.95
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,810.84,610.52
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,775.83,587.67
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,734.96,562.27
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,693.0,535.55
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,646.61,504.18
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,599.87,471.85
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,546.02,433.19
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,492.93,394.15
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,435.47,350.81
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,380.0,307.73
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,312.01,253.39
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,258.06,208.73
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,200.51,160.05
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,147.7,114.56
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,99.39,72.69
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,56.21,32.72
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,22.24,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,3.02,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,7.28,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,18.55,0.0
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,30.44,19.73
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,38.49,27.99
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,48.05,36.91
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,52.65,41.23
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,57.1,45.23
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,60.08,47.78
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,62.92,50.1
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,64.08,50.85
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,65.16,51.52
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,114.96,66.61
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,167.64,98.61
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,221.88,140.78
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,278.28,188.54
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,334.74,237.52
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,397.22,290.61
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,453.53,338.21
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,509.55,384.17
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,563.07,426.68
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,615.52,466.97
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,665.96,505.01
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,715.01,541.03
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,760.88,573.86
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,804.83,603.29
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,844.28,629.46
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,881.22,653.8
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,914.21,674.87
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,944.35,693.97
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,969.22,710.29
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,990.84,724.56
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,1006.74,734.88
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,1019.1,743.04
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,1027.42,748.71
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,1032.06,752.17
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,1031.03,752.13
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,1026.3,749.87
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,1015.46,743.45
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,1001.06,734.88
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,981.29,723.53
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,958.26,710.1
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,928.35,691.82
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,895.66,671.64
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,865.18,653.35
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,824.12,627.57
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,777.31,597.5
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,729.12,565.95
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,675.28,529.6
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,621.2,491.32
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,561.77,447.55
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,501.29,401.45
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,434.39,348.48
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,370.99,296.38
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,300.8,237.38
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,237.21,182.37
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,167.23,122.27
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,109.13,66.32
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,43.12,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,8.17,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,8.19,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,18.58,0.0
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,29.72,19.06
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,38.25,27.77
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,44.63,33.9
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,48.99,38.0
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,53.21,41.79
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,55.21,43.47
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,57.16,45.01
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,58.23,45.71
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,65.38,51.69
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,108.63,61.19
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,162.19,93.77
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,217.34,136.64
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,274.5,185.03
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,336.67,238.44
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,393.59,287.33
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,449.78,334.8
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,505.7,380.61
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,559.41,423.12
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,612.13,463.41
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,662.98,501.55
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,712.45,537.65
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,757.95,570.11
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,801.48,598.69
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,841.72,625.14
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,879.44,649.74
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,912.3,671.12
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,942.23,690.55
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,968.22,707.41
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,990.95,722.2
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,1007.91,732.99
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,1021.3,741.6
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,1029.54,747.17
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,1034.04,750.51
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,1034.27,751.14
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,1030.74,749.51
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,1021.02,744.35
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,1007.66,736.99
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,987.81,725.02
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,964.59,710.95
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,935.94,693.69
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,904.41,674.47
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,867.88,652.52
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,829.0,628.72
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,783.86,599.86
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,743.12,573.71
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,689.74,538.26
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,635.79,501.47
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,576.22,457.84
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,517.44,413.21
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,452.47,362.12
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,392.28,312.66
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,322.51,253.91
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,258.77,198.37
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,187.49,136.5
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,126.8,76.31
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,51.8,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.55,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.82,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,7.9,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,14.07,6.04
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,22.9,14.41
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,31.74,22.53
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,44.59,34.1
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,57.03,45.14
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,83.88,68.56
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,109.72,90.63
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,96.19,78.46
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,89.32,72.15
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,104.64,60.67
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,160.56,89.32
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,218.04,133.49
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,276.98,182.74
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,334.93,232.16
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,393.43,281.18
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,451.2,328.08
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,508.65,372.78
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,564.22,414.62
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,618.7,453.99
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,670.5,490.67
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,720.6,525.02
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,766.02,553.94
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,809.11,579.39
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,850.26,605.22
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,888.68,629.16
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,921.56,649.53
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,951.31,667.94
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,976.14,683.86
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,997.45,697.69
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,1011.8,707.49
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,1022.43,715.16
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,1030.72,722.1
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,1035.26,726.85
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,1033.0,727.38
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,1026.94,725.7
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,1016.75,720.74
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,1002.95,713.65
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,982.14,702.97
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,958.01,690.18
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,925.75,671.03
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,890.98,650.2
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,855.95,630.28
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,818.25,608.27
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,771.27,578.83
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,728.99,552.23
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,674.65,517.0
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,620.06,480.57
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,552.09,431.59
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,488.74,384.32
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,426.09,335.73
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,366.38,287.54
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,298.08,231.22
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,235.96,178.29
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,148.34,106.39
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,77.1,45.06
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,29.87,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.64,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.91,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.5,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,7.9,1.19
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,9.66,2.85
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,21.11,13.07
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,32.6,23.26
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,63.66,50.49
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,92.03,74.89
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,80.02,64.14
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,66.39,52.1
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,66.54,49.45
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,66.51,49.2
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,98.71,74.82
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,130.32,99.42
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,139.06,105.72
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,147.94,112.14
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,269.43,201.9
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,439.56,327.05
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,509.65,378.71
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,587.08,435.24
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,635.7,469.84
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,683.03,502.64
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,721.33,528.27
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,755.28,549.95
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,801.47,579.78
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,846.88,608.69
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,879.51,628.82
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,909.37,647.18
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,929.14,660.1
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,945.11,670.75
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,969.58,687.02
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,990.61,701.1
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,999.05,707.81
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,1003.86,712.45
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,1004.01,713.85
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,1000.49,713.08
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,974.67,698.49
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,956.66,689.04
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,891.8,648.97
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,814.59,598.2
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,780.58,576.82
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,744.83,553.7
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,764.96,572.99
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,768.64,578.69
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,733.29,556.64
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,697.75,534.39
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,637.06,493.63
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,580.23,453.47
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,473.77,373.4
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,372.61,295.26
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,338.44,268.6
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,302.09,238.55
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,237.97,185.35
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,180.88,137.06
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,125.74,90.26
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,78.7,45.74
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,31.29,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.64,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,8.19,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,16.19,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,24.46,14.2
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,30.45,20.64
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,36.21,26.08
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,37.84,27.68
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,43.25,32.44
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,46.42,35.1
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,52.76,40.42
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,81.7,65.07
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,107.04,86.18
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,124.57,80.46
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,161.21,96.51
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,212.63,135.84
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,265.11,179.29
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,320.11,223.09
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,385.22,275.61
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,442.21,323.43
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,498.91,369.59
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,553.6,412.81
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,607.28,453.89
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,655.79,489.71
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,699.94,521.33
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,744.74,553.0
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,787.49,581.35
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,825.37,605.63
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,860.53,627.9
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,900.42,653.36
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,938.31,677.28
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,962.81,692.47
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,983.84,705.54
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,1000.36,715.78
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,1013.29,723.86
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,1017.76,727.58
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,1018.52,729.13
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,998.32,717.43
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,987.48,711.95
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,984.87,712.34
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,989.21,717.29
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,963.1,702.61
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,934.34,686.33
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,908.14,670.5
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,878.68,652.42
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,848.65,636.07
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,815.21,617.07
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,770.65,588.96
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,724.52,559.29
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,678.66,529.41
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,626.21,493.89
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,567.5,450.74
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,509.58,406.64
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,445.64,356.32
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,384.33,306.02
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,318.34,250.0
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,256.49,195.83
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,186.86,135.18
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,127.09,74.57
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,52.19,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.55,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,7.28,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,15.77,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,24.51,14.26
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,29.69,20.14
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,34.77,25.04
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,37.99,28.07
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,44.94,34.24
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,47.37,36.29
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,49.73,38.19
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,51.16,39.21
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,52.52,40.15
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,94.26,49.0
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,156.99,87.69
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,212.71,130.47
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,269.79,178.63
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,326.74,227.97
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,384.24,277.28
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,440.61,324.91
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,496.56,370.78
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,550.72,413.7
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,603.68,454.3
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,654.33,492.08
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,703.51,527.7
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,750.27,560.77
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,795.03,590.23
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,835.21,616.56
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,872.8,640.99
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,905.86,662.32
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,935.97,681.65
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,961.19,697.79
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,983.08,711.82
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,999.64,722.63
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,1012.61,731.26
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,1021.42,737.07
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,1026.52,740.65
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,1025.89,740.56
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,1021.54,738.25
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,1010.02,732.63
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,994.92,724.8
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,975.46,713.66
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,952.74,700.44
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,923.39,682.54
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,891.16,662.7
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,854.22,641.04
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,815.04,617.52
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,769.86,589.17
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,729.32,563.6
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,677.33,528.85
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,624.82,492.82
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,565.45,449.45
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,507.02,405.16
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,442.74,354.45
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,383.33,305.54
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,314.42,247.39
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,251.48,192.5
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,182.26,132.23
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,122.68,71.63
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,50.12,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.55,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,7.28,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,15.83,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,24.57,14.17
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,29.3,19.78
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,33.98,24.33
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,37.63,27.74
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,44.99,34.26
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,47.01,35.95
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,49.0,37.51
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,50.46,38.56
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,51.85,39.51
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,93.17,48.3
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,156.35,87.02
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,212.08,129.56
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,269.12,177.41
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,326.36,226.63
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,384.11,275.71
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,440.49,322.69
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,496.66,367.95
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,551.17,410.25
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,604.8,450.34
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,655.58,487.53
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,704.68,522.43
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,750.4,553.69
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,793.9,581.29
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,833.43,605.92
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,870.25,628.56
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,902.96,648.48
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,932.63,666.35
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,957.76,682.54
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,979.59,696.7
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,996.58,707.45
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,1010.02,716.06
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,1018.32,722.31
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,1022.91,726.38
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,1022.29,727.59
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,1017.94,726.58
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,1007.91,722.25
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,994.28,715.72
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,975.71,705.91
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,953.8,693.97
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,925.36,676.83
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,894.03,657.75
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,857.23,637.09
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,818.11,614.45
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,774.68,587.42
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,729.56,558.72
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,683.63,529.06
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,630.98,493.74
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,571.58,450.61
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,512.99,406.44
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,448.99,356.39
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,387.64,306.4
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,320.89,250.21
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,258.33,195.87
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,188.23,135.19
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,127.63,73.06
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,52.55,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.55,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,7.28,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,14.95,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,22.84,12.57
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,27.69,18.29
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,35.42,25.49
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,38.62,28.5
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,41.79,31.32
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,43.57,32.8
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,45.34,34.19
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,46.98,35.4
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,56.52,43.4
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,97.6,51.25
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,153.76,83.5
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,210.85,126.93
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,269.28,175.93
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,327.83,226.34
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,386.85,276.61
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,444.89,325.06
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,502.28,371.41
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,557.22,414.34
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,610.74,454.71
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,662.74,492.78
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,713.15,528.57
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,759.87,560.46
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,804.38,588.67
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,844.36,614.28
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,881.66,637.97
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,915.79,659.33
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,946.88,678.67
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,972.56,695.35
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,994.85,709.95
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,1011.71,721.66
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,1024.93,731.2
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,1033.93,738.23
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,1039.17,743.03
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,1038.61,744.31
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,1034.27,743.35
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,1024.66,739.6
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,1011.37,733.58
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,991.54,723.0
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,968.32,710.23
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,939.52,692.8
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,907.76,673.37
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,870.47,652.53
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,830.8,629.67
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,785.95,601.87
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,739.42,572.33
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,692.69,541.98
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,639.33,505.94
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,580.22,462.95
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,521.84,418.63
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,456.24,366.67
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,393.34,314.77
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,323.72,255.58
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,262.11,201.16
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,190.99,138.69
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,129.36,73.99
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,53.88,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,7.28,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,15.5,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,23.82,13.25
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,28.17,18.76
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,32.5,23.01
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,38.64,28.64
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,41.8,31.49
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,43.99,33.35
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,46.13,35.09
