Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,46.98,35.64
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,55.78,43.04
2018,7,11,7,45,826.0,67.5,1.4,19.95,494.0,95.84,50.56
2018,7,11,8,0,847.0,70.0,1.4,20.6,544.0,151.8,82.57
2018,7,11,8,15,863.5,72.0,1.4,21.25,591.5,208.84,125.88
2018,7,11,8,30,880.0,74.0,1.4,21.9,639.0,267.36,174.83
2018,7,11,8,45,892.5,75.5,1.4,22.55,683.0,325.57,224.86
2018,7,11,9,0,905.0,77.0,1.4,23.2,727.0,384.31,274.73
2018,7,11,9,15,909.5,81.5,1.4,23.85,765.5,442.54,322.9
2018,7,11,9,30,914.0,86.0,1.4,24.5,804.0,499.98,368.67
2018,7,11,9,45,915.0,91.0,1.45,25.2,836.5,555.0,411.06
2018,7,11,10,0,916.0,96.0,1.5,25.9,869.0,608.41,450.69
2018,7,11,10,15,922.0,97.5,1.55,26.4,897.5,660.12,488.16
2018,7,11,10,30,928.0,99.0,1.6,26.9,926.0,710.23,523.36
2018,7,11,10,45,932.0,100.0,1.65,27.4,947.5,756.69,554.84
2018,7,11,11,0,936.0,101.0,1.7,27.9,969.0,800.96,582.59
2018,7,11,11,15,938.5,101.0,1.8,28.2,983.0,840.78,608.06
2018,7,11,11,30,941.0,101.0,1.9,28.5,997.0,877.92,631.66
2018,7,11,11,45,942.0,101.5,1.95,28.8,1004.0,911.42,652.32
2018,7,11,12,0,943.0,102.0,2.0,29.1,1011.0,941.91,670.98
2018,7,11,12,15,943.0,102.0,2.05,29.2,1010.5,967.86,687.29
2018,7,11,12,30,943.0,102.0,2.1,29.3,1010.0,990.5,701.59
2018,7,11,12,45,941.5,101.5,2.15,29.4,1002.0,1007.78,712.61
2018,7,11,13,0,940.0,101.0,2.2,29.5,994.0,1021.45,721.52
2018,7,11,13,15,937.0,101.0,2.25,29.45,979.0,1030.47,728.11
2018,7,11,13,30,934.0,101.0,2.3,29.4,964.0,1035.75,732.53
2018,7,11,13,45,929.0,100.5,2.35,29.3,941.5,1034.76,733.36
2018,7,11,14,0,924.0,100.0,2.4,29.2,919.0,1030.03,732.0
2018,7,11,14,15,917.5,99.0,2.4,28.95,890.0,1019.58,727.11
2018,7,11,14,30,911.0,98.0,2.4,28.7,861.0,1005.52,720.07
2018,7,11,14,45,902.0,96.5,2.45,28.45,825.5,985.0,709.49
2018,7,11,15,0,893.0,95.0,2.5,28.2,790.0,961.18,696.81
2018,7,11,15,15,882.5,93.5,2.5,28.2,750.0,932.82,680.0
2018,7,11,15,30,872.0,92.0,2.5,28.2,710.0,901.59,661.26
2018,7,11,15,45,857.0,90.0,2.55,27.35,665.0,863.15,640.16
2018,7,11,16,0,842.0,88.0,2.6,26.5,620.0,822.53,617.14
2018,7,11,16,15,821.5,86.0,2.55,25.95,571.5,782.22,592.47
2018,7,11,16,30,801.0,84.0,2.5,25.4,523.0,733.53,561.48
2018,7,11,16,45,776.0,80.5,2.45,24.8,472.5,678.79,525.62
2018,7,11,17,0,751.0,77.0,2.4,24.2,422.0,623.77,488.44
2018,7,11,17,15,718.0,73.5,2.35,23.5,371.0,563.65,444.9
2018,7,11,17,30,685.0,70.0,2.3,22.8,320.0,504.66,400.57
2018,7,11,17,45,638.0,65.0,2.2,22.05,270.0,439.99,349.98
2018,7,11,18,0,591.0,60.0,2.1,21.3,220.0,376.79,298.64
2018,7,11,18,15,522.5,53.5,2.0,20.55,173.0,306.24,239.78
2018,7,11,18,30,454.0,47.0,1.9,19.8,126.0,242.3,184.7
2018,7,11,18,45,352.0,37.5,1.8,19.05,87.0,171.35,123.72
2018,7,11,19,0,250.0,28.0,1.7,18.3,48.0,110.16,61.73
2018,7,11,19,15,139.5,16.0,1.65,17.95,26.0,43.78,0.0
2018,7,11,19,30,29.0,4.0,1.6,17.6,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,1.5,17.25,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.05,14.75,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.1,14.9,5.0,4.55,0.0
2018,7,12,5,15,118.5,19.0,1.15,15.4,28.5,15.06,0.0
2018,7,12,5,30,212.0,33.0,1.2,15.9,52.0,25.86,14.58
2018,7,12,5,45,302.0,44.0,1.2,16.4,89.5,34.01,23.67
2018,7,12,6,0,392.0,55.0,1.2,16.9,127.0,43.33,32.36
2018,7,12,6,15,423.0,67.0,1.25,17.5,166.5,51.42,39.72
2018,7,12,6,30,454.0,79.0,1.3,18.1,206.0,58.04,45.58
2018,7,12,6,45,531.0,82.0,1.3,18.7,260.0,59.18,46.47
2018,7,12,7,0,608.0,85.0,1.3,19.3,314.0,59.53,46.57
2018,7,12,7,15,616.5,96.5,1.35,19.9,357.5,65.71,51.67
2018,7,12,7,30,625.0,108.0,1.4,20.5,401.0,71.43,56.27
2018,7,12,7,45,562.5,139.0,1.4,21.05,425.0,119.61,77.08
2018,7,12,8,0,500.0,170.0,1.4,21.6,449.0,172.91,113.44
2018,7,12,8,15,482.0,195.0,1.45,22.15,483.0,221.97,151.49
2018,7,12,8,30,464.0,220.0,1.5,22.7,517.0,269.29,190.39
2018,7,12,8,45,457.5,239.5,1.55,23.2,549.5,314.06,227.27
2018,7,12,9,0,451.0,259.0,1.6,23.7,582.0,358.08,263.06
2018,7,12,9,15,455.5,273.5,1.6,24.1,615.5,401.94,297.71
2018,7,12,9,30,460.0,288.0,1.6,24.5,649.0,445.98,331.59
2018,7,12,9,45,398.0,322.0,1.65,24.85,644.0,470.99,350.91
2018,7,12,10,0,336.0,356.0,1.7,25.2,639.0,491.26,365.73
2018,7,12,10,15,253.0,394.0,1.7,25.5,611.0,493.29,366.35
2018,7,12,10,30,170.0,432.0,1.7,25.8,583.0,488.27,361.26
2018,7,12,10,45,291.0,404.5,1.7,26.1,671.0,564.95,417.05
2018,7,12,11,0,412.0,377.0,1.7,26.4,759.0,652.72,478.93
2018,7,12,11,15,423.0,387.0,1.75,26.7,784.5,693.08,505.65
2018,7,12,11,30,434.0,397.0,1.8,27.0,810.0,733.22,532.22
2018,7,12,11,45,402.0,411.0,1.8,27.25,795.5,739.35,534.85
2018,7,12,12,0,370.0,425.0,1.8,27.5,781.0,737.34,532.38
2018,7,12,12,15,344.5,434.5,1.85,27.6,766.0,738.61,532.9
2018,7,12,12,30,319.0,444.0,1.9,27.7,751.0,737.4,531.73
2018,7,12,12,45,388.0,406.0,1.95,27.75,776.5,778.14,561.4
2018,7,12,13,0,457.0,368.0,2.0,27.8,802.0,829.59,597.31
2018,7,12,13,15,507.5,331.5,2.0,27.6,806.0,853.42,614.98
2018,7,12,13,30,558.0,295.0,2.0,27.4,810.0,874.41,631.13
2018,7,12,13,45,667.5,227.0,1.95,27.15,828.5,923.49,666.16
2018,7,12,14,0,777.0,159.0,1.9,26.9,847.0,956.86,687.85
2018,7,12,14,15,702.0,189.5,1.9,26.65,796.0,919.75,665.2
2018,7,12,14,30,627.0,220.0,1.9,26.4,745.0,874.21,637.54
2018,7,12,14,45,638.5,204.0,1.85,26.2,719.0,862.39,631.27
2018,7,12,15,0,650.0,188.0,1.8,26.0,693.0,847.15,622.47
2018,7,12,15,15,655.5,176.0,1.8,26.0,662.5,827.21,610.64
2018,7,12,15,30,661.0,164.0,1.8,26.0,632.0,804.19,596.8
2018,7,12,15,45,683.5,144.0,1.75,25.6,601.0,784.15,585.43
2018,7,12,16,0,706.0,124.0,1.7,25.2,570.0,759.72,571.01
2018,7,12,16,15,697.0,115.0,1.75,24.85,526.5,718.08,545.29
2018,7,12,16,30,688.0,106.0,1.8,24.5,483.0,674.65,517.89
2018,7,12,16,45,663.0,101.5,1.8,24.15,436.0,623.16,483.52
2018,7,12,17,0,638.0,97.0,1.8,23.8,389.0,571.7,447.19
2018,7,12,17,15,604.0,91.0,1.8,23.25,341.0,513.04,404.6
2018,7,12,17,30,570.0,85.0,1.8,22.7,293.0,455.93,361.65
2018,7,12,17,45,523.5,78.0,1.8,22.2,246.0,392.76,312.28
2018,7,12,18,0,477.0,71.0,1.8,21.7,199.0,333.15,263.91
2018,7,12,18,15,355.5,64.0,1.75,21.15,148.0,241.07,188.69
2018,7,12,18,30,234.0,57.0,1.7,20.6,97.0,166.8,127.08
2018,7,12,18,45,169.5,42.0,1.6,20.05,66.0,115.41,83.09
2018,7,12,19,0,105.0,27.0,1.5,19.5,35.0,63.89,33.82
2018,7,12,19,15,58.0,15.0,1.45,19.25,19.0,25.81,0.0
2018,7,12,19,30,11.0,3.0,1.4,19.0,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,1.35,18.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,13,4,45,4.5,2.0,1.3,16.0,2.0,0.0,0.0
2018,7,13,5,0,9.0,4.0,1.3,16.1,4.0,3.64,0.0
2018,7,13,5,15,68.5,18.5,1.25,16.45,24.0,16.83,0.0
2018,7,13,5,30,128.0,33.0,1.2,16.8,44.0,26.46,14.72
2018,7,13,5,45,229.5,46.0,1.2,17.2,81.5,35.42,24.74
2018,7,13,6,0,331.0,59.0,1.2,17.6,119.0,44.82,33.53
2018,7,13,6,15,307.5,75.0,1.2,18.0,144.5,55.68,43.34
2018,7,13,6,30,284.0,91.0,1.2,18.4,170.0,65.96,52.43
2018,7,13,6,45,307.0,108.5,1.2,18.85,210.0,77.0,61.95
2018,7,13,7,0,330.0,126.0,1.2,19.3,250.0,87.49,70.77
2018,7,13,7,15,324.0,149.0,1.25,19.8,285.5,107.18,87.27
2018,7,13,7,30,318.0,172.0,1.3,20.3,321.0,120.79,98.31
2018,7,13,7,45,319.5,194.0,1.3,20.8,358.0,151.59,109.5
2018,7,13,8,0,321.0,216.0,1.3,21.3,395.0,190.66,134.94
2018,7,13,8,15,272.5,243.0,1.35,21.75,404.0,225.09,162.76
2018,7,13,8,30,224.0,270.0,1.4,22.2,413.0,260.91,192.74
2018,7,13,8,45,369.0,248.0,1.45,22.7,503.5,299.41,218.92
2018,7,13,9,0,514.0,226.0,1.5,23.2,594.0,355.12,260.17
2018,7,13,9,15,597.0,203.5,1.5,23.6,654.0,404.66,298.86
2018,7,13,9,30,680.0,181.0,1.5,24.0,714.0,462.3,343.46
2018,7,13,9,45,713.0,173.5,1.55,24.4,754.0,513.84,383.24
2018,7,13,10,0,746.0,166.0,1.6,24.8,794.0,568.9,424.55
2018,7,13,10,15,755.0,167.5,1.6,25.2,821.5,615.91,458.7
2018,7,13,10,30,764.0,169.0,1.6,25.6,849.0,662.08,491.3
2018,7,13,10,45,790.0,158.5,1.65,26.0,876.5,708.83,524.15
2018,7,13,11,0,816.0,148.0,1.7,26.4,904.0,750.89,553.15
2018,7,13,11,15,820.5,148.5,1.75,26.75,918.5,788.65,577.24
2018,7,13,11,30,825.0,149.0,1.8,27.1,933.0,824.29,599.75
2018,7,13,11,45,828.5,147.5,1.85,27.45,940.0,855.06,618.94
2018,7,13,12,0,832.0,146.0,1.9,27.8,947.0,883.34,636.46
2018,7,13,12,15,838.0,142.0,1.95,27.95,948.5,909.03,652.8
2018,7,13,12,30,844.0,138.0,2.0,28.1,950.0,931.97,667.41
2018,7,13,12,45,850.0,132.5,2.05,28.3,944.5,950.55,679.17
2018,7,13,13,0,856.0,127.0,2.1,28.5,939.0,965.95,689.01
2018,7,13,13,15,853.5,126.0,2.15,28.5,924.5,974.03,694.88
2018,7,13,13,30,851.0,125.0,2.2,28.5,910.0,978.65,698.76
2018,7,13,13,45,846.5,123.5,2.2,28.55,888.5,977.31,698.34
2018,7,13,14,0,842.0,122.0,2.2,28.6,867.0,972.49,695.89
2018,7,13,14,15,836.0,120.0,2.25,28.45,839.5,962.24,691.18
2018,7,13,14,30,830.0,118.0,2.3,28.3,812.0,948.63,684.44
2018,7,13,14,45,821.5,115.5,2.3,28.2,778.5,928.83,673.15
2018,7,13,15,0,813.0,113.0,2.3,28.1,745.0,905.97,659.93
2018,7,13,15,15,801.0,111.0,2.3,28.1,706.5,886.44,648.67
2018,7,13,15,30,789.0,109.0,2.3,28.1,668.0,855.05,629.51
2018,7,13,15,45,774.5,105.5,2.3,27.65,625.0,817.35,607.16
2018,7,13,16,0,760.0,102.0,2.3,27.2,582.0,777.62,583.13
2018,7,13,16,15,741.0,98.5,2.25,26.85,536.0,732.45,554.38
2018,7,13,16,30,722.0,95.0,2.2,26.5,490.0,686.09,524.34
2018,7,13,16,45,696.5,91.0,2.2,26.15,442.0,633.48,489.48
2018,7,13,17,0,671.0,87.0,2.2,25.8,394.0,583.28,454.56
2018,7,13,17,15,637.0,82.5,2.2,25.2,345.5,524.92,412.32
2018,7,13,17,30,603.0,78.0,2.2,24.6,297.0,468.05,369.66
2018,7,13,17,45,556.5,71.5,2.2,24.0,249.5,403.86,319.71
2018,7,13,18,0,510.0,65.0,2.2,23.4,202.0,343.21,270.67
2018,7,13,18,15,443.5,57.0,2.15,22.7,158.0,276.02,214.92
2018,7,13,18,30,377.0,49.0,2.1,22.0,114.0,215.36,163.12
2018,7,13,18,45,283.0,38.0,2.1,21.3,78.0,147.74,105.61
2018,7,13,19,0,189.0,27.0,2.1,20.6,42.0,91.94,48.81
2018,7,13,19,15,103.5,15.5,2.05,20.15,23.0,35.84,0.0
2018,7,13,19,30,18.0,4.0,2.0,19.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,1.95,19.25,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.8,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,14,4,45,14.0,2.5,1.6,15.4,2.5,0.0,0.0
2018,7,14,5,0,28.0,5.0,1.6,15.5,5.0,4.55,0.0
2018,7,14,5,15,129.5,17.0,1.6,15.9,27.0,15.46,0.0
2018,7,14,5,30,231.0,29.0,1.6,16.3,49.0,23.86,12.48
2018,7,14,5,45,316.0,38.5,1.65,16.65,85.0,30.72,20.73
2018,7,14,6,0,401.0,48.0,1.7,17.0,121.0,37.33,27.06
2018,7,14,6,15,237.5,63.0,1.65,17.5,109.5,46.51,35.39
2018,7,14,6,30,74.0,78.0,1.6,18.0,98.0,62.94,49.89
2018,7,14,6,45,46.0,101.5,1.6,18.45,115.0,83.18,67.43
2018,7,14,7,0,18.0,125.0,1.6,18.9,132.0,104.24,85.36
2018,7,14,7,15,160.0,136.0,1.6,19.45,210.0,104.34,84.98
2018,7,14,7,30,302.0,147.0,1.6,20.0,288.0,104.99,85.08
2018,7,14,7,45,283.5,173.0,1.6,20.6,317.0,136.06,98.32
2018,7,14,8,0,265.0,199.0,1.6,21.2,346.0,172.96,123.54
2018,7,14,8,15,446.0,170.5,1.65,21.75,444.0,197.72,134.4
2018,7,14,8,30,627.0,142.0,1.7,22.3,542.0,247.72,168.56
2018,7,14,8,45,724.0,120.0,1.75,22.85,613.5,304.24,213.41
2018,7,14,9,0,821.0,98.0,1.8,23.4,685.0,370.2,266.38
2018,7,14,9,15,832.5,100.0,1.85,23.85,723.5,424.89,312.09
2018,7,14,9,30,844.0,102.0,1.9,24.3,762.0,479.61,356.49
2018,7,14,9,45,846.0,107.5,1.95,24.75,794.0,532.1,397.81
2018,7,14,10,0,848.0,113.0,2.0,25.2,826.0,583.21,436.72
2018,7,14,10,15,830.0,130.0,2.05,25.5,847.5,629.87,471.23
2018,7,14,10,30,812.0,147.0,2.1,25.8,869.0,675.05,503.54
2018,7,14,10,45,808.0,152.0,2.15,26.1,885.0,715.97,532.37
2018,7,14,11,0,804.0,157.0,2.2,26.4,901.0,754.44,558.87
2018,7,14,11,15,779.0,173.0,2.3,26.45,903.0,783.56,578.74
2018,7,14,11,30,754.0,189.0,2.4,26.5,905.0,808.63,595.62
2018,7,14,11,45,778.5,180.0,2.45,26.5,924.0,849.98,623.15
2018,7,14,12,0,803.0,171.0,2.5,26.5,943.0,889.95,649.46
2018,7,14,12,15,848.0,141.5,2.55,26.4,956.5,918.1,668.18
2018,7,14,12,30,893.0,112.0,2.6,26.3,970.0,954.12,692.14
2018,7,14,12,45,890.5,112.0,2.65,26.2,962.0,970.28,703.16
2018,7,14,13,0,888.0,112.0,2.7,26.1,954.0,983.0,712.24
2018,7,14,13,15,885.5,111.5,2.7,25.95,939.5,991.72,718.57
2018,7,14,13,30,883.0,111.0,2.7,25.8,925.0,996.87,722.76
2018,7,14,13,45,878.5,110.0,2.7,25.65,903.5,995.95,723.18
2018,7,14,14,0,874.0,109.0,2.7,25.5,882.0,991.44,721.46
2018,7,14,14,15,868.0,107.5,2.7,25.25,854.0,981.39,716.56
2018,7,14,14,30,862.0,106.0,2.7,25.0,826.0,967.88,709.54
2018,7,14,14,45,853.5,104.0,2.75,24.75,792.0,948.06,698.88
2018,7,14,15,0,845.0,102.0,2.8,24.5,758.0,925.07,686.13
2018,7,14,15,15,833.5,100.5,2.8,24.5,719.0,896.84,668.79
2018,7,14,15,30,822.0,99.0,2.8,24.5,680.0,865.94,649.6
2018,7,14,15,45,808.0,96.5,2.75,23.6,637.0,837.03,633.56
2018,7,14,16,0,794.0,94.0,2.7,22.7,594.0,797.82,610.11
2018,7,14,16,15,776.5,90.5,2.65,22.1,547.5,752.69,581.42
2018,7,14,16,30,759.0,87.0,2.6,21.5,501.0,706.17,551.23
2018,7,14,16,45,735.0,83.0,2.6,20.9,452.5,653.18,515.86
2018,7,14,17,0,711.0,79.0,2.6,20.3,404.0,599.94,478.95
2018,7,14,17,15,679.0,74.5,2.55,19.8,354.5,541.01,434.91
2018,7,14,17,30,647.0,70.0,2.5,19.3,305.0,485.31,391.78
2018,7,14,17,45,603.0,65.0,2.45,18.85,257.0,422.1,341.08
2018,7,14,18,0,559.0,60.0,2.4,18.4,209.0,362.09,291.1
2018,7,14,18,15,494.0,53.0,2.35,18.05,164.0,294.1,233.06
2018,7,14,18,30,429.0,46.0,2.3,17.7,119.0,232.42,178.85
2018,7,14,18,45,331.5,36.5,2.25,17.4,82.0,164.24,119.13
2018,7,14,19,0,234.0,27.0,2.2,17.1,45.0,104.49,55.18
2018,7,14,19,15,126.0,15.0,2.2,16.9,24.0,40.15,0.0
2018,7,14,19,30,18.0,3.0,2.2,16.7,3.0,0.0,0.0
2018,7,14,19,45,9.0,1.5,2.2,16.5,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,15,4,45,21.5,2.5,1.55,13.65,2.5,0.0,0.0
2018,7,15,5,0,43.0,5.0,1.6,13.8,5.0,4.55,0.0
2018,7,15,5,15,168.0,16.0,1.6,14.25,28.5,14.55,0.0
2018,7,15,5,30,293.0,27.0,1.6,14.7,52.0,22.15,10.99
2018,7,15,5,45,331.0,34.0,1.65,15.15,79.5,26.8,17.47
2018,7,15,6,0,369.0,41.0,1.7,15.6,107.0,31.3,21.92
2018,7,15,6,15,226.0,56.0,1.7,16.05,100.5,41.33,31.03
2018,7,15,6,30,83.0,71.0,1.7,16.5,94.0,57.98,45.82
2018,7,15,6,45,47.5,98.0,1.7,17.0,111.5,80.73,65.7
2018,7,15,7,0,12.0,125.0,1.7,17.5,129.0,104.14,85.77
2018,7,15,7,15,127.0,146.5,1.7,18.1,204.5,110.75,90.98
2018,7,15,7,30,242.0,168.0,1.7,18.7,280.0,117.73,96.42
2018,7,15,7,45,538.0,120.5,1.7,19.3,407.5,103.16,65.5
2018,7,15,8,0,834.0,73.0,1.7,19.9,535.0,149.66,82.02
2018,7,15,8,15,851.0,75.5,1.7,20.45,583.0,206.64,125.13
2018,7,15,8,30,868.0,78.0,1.7,21.0,631.0,265.19,174.24
2018,7,15,8,45,882.5,79.0,1.75,21.6,675.5,323.16,224.41
2018,7,15,9,0,897.0,80.0,1.8,22.2,720.0,381.9,274.82
2018,7,15,9,15,903.0,84.5,1.8,22.65,759.5,440.58,324.1
2018,7,15,9,30,909.0,89.0,1.8,23.1,799.0,498.64,371.21
2018,7,15,9,45,911.0,93.5,1.85,23.6,832.0,553.79,414.62
2018,7,15,10,0,913.0,98.0,1.9,24.1,865.0,607.43,455.38
2018,7,15,10,15,919.5,99.0,1.95,24.45,893.5,659.16,493.77
2018,7,15,10,30,926.0,100.0,2.0,24.8,922.0,709.34,529.96
2018,7,15,10,45,932.0,100.0,2.05,25.2,944.5,756.53,562.77
2018,7,15,11,0,938.0,100.0,2.1,25.6,967.0,801.68,591.85
2018,7,15,11,15,941.5,100.5,2.2,25.7,982.5,843.07,619.22
2018,7,15,11,30,945.0,101.0,2.3,25.8,998.0,881.85,644.74
2018,7,15,11,45,947.0,100.5,2.35,25.9,1005.0,915.67,666.49
2018,7,15,12,0,949.0,100.0,2.4,26.0,1012.0,946.47,686.24
2018,7,15,12,15,947.5,101.5,2.45,25.9,1011.5,972.81,703.66
2018,7,15,12,30,946.0,103.0,2.5,25.8,1011.0,995.77,718.99
2018,7,15,12,45,942.0,104.0,2.6,25.75,1002.0,1012.37,730.7
2018,7,15,13,0,938.0,105.0,2.7,25.7,993.0,1025.3,740.22
2018,7,15,13,15,934.5,104.0,2.7,25.55,977.0,1033.0,745.88
2018,7,15,13,30,931.0,103.0,2.7,25.4,961.0,1036.92,749.28
2018,7,15,13,45,926.5,102.0,2.75,25.2,938.5,1036.05,750.42
2018,7,15,14,0,922.0,101.0,2.8,25.0,916.0,1031.4,749.3
2018,7,15,14,15,916.0,99.5,2.8,24.75,887.0,1021.02,744.29
2018,7,15,14,30,910.0,98.0,2.8,24.5,858.0,1006.99,737.06
2018,7,15,14,45,902.5,96.0,2.85,24.2,823.0,987.43,726.88
2018,7,15,15,0,895.0,94.0,2.9,23.9,788.0,964.49,714.49
2018,7,15,15,15,884.0,92.5,2.9,23.9,748.0,935.63,696.89
2018,7,15,15,30,873.0,91.0,2.9,23.9,708.0,903.88,677.32
2018,7,15,15,45,860.0,88.5,2.85,23.25,663.5,866.57,655.15
2018,7,15,16,0,847.0,86.0,2.8,22.6,619.0,826.91,631.09
2018,7,15,16,15,830.0,83.0,2.75,22.1,571.0,781.32,602.12
2018,7,15,16,30,813.0,80.0,2.7,21.6,523.0,740.45,576.05
2018,7,15,16,45,789.5,77.0,2.65,21.1,473.0,686.81,540.15
2018,7,15,17,0,766.0,74.0,2.6,20.6,423.0,632.74,503.13
2018,7,15,17,15,734.5,70.0,2.5,20.15,371.5,572.2,458.01
2018,7,15,17,30,703.0,66.0,2.4,19.7,320.0,512.65,412.08
2018,7,15,17,45,658.5,61.0,2.35,19.2,269.5,446.18,359.24
2018,7,15,18,0,614.0,56.0,2.3,18.7,219.0,384.94,308.44
2018,7,15,18,15,547.5,49.5,2.25,18.3,172.0,313.92,248.04
2018,7,15,18,30,481.0,43.0,2.2,17.9,125.0,249.35,191.33
2018,7,15,18,45,376.5,35.0,2.1,17.45,86.0,177.6,128.43
2018,7,15,19,0,272.0,27.0,2.0,17.0,47.0,114.45,58.77
2018,7,15,19,15,145.5,14.5,1.95,16.75,24.5,43.83,0.0
2018,7,15,19,30,19.0,2.0,1.9,16.5,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,1.9,16.25,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,16,4,45,21.5,3.0,1.6,13.65,2.5,0.0,0.0
2018,7,16,5,0,43.0,6.0,1.6,13.9,5.0,5.46,0.0
2018,7,16,5,15,178.0,16.5,1.65,14.4,29.0,15.01,0.0
2018,7,16,5,30,313.0,27.0,1.7,14.9,53.0,22.26,10.72
2018,7,16,5,45,337.5,33.0,1.75,15.35,78.0,26.0,16.73
2018,7,16,6,0,362.0,39.0,1.8,15.8,103.0,29.67,20.45
2018,7,16,6,15,267.0,49.0,1.75,16.35,104.5,36.37,26.61
2018,7,16,6,30,172.0,59.0,1.7,16.9,106.0,46.28,35.44
2018,7,16,6,45,94.5,89.0,1.65,17.4,115.5,71.29,57.36
2018,7,16,7,0,17.0,119.0,1.6,17.9,125.0,99.82,81.91
2018,7,16,7,15,202.0,134.5,1.55,18.55,227.0,97.01,79.0
2018,7,16,7,30,387.0,150.0,1.5,19.2,329.0,99.81,80.94
2018,7,16,7,45,614.0,112.0,1.5,19.85,433.5,100.24,61.23
2018,7,16,8,0,841.0,74.0,1.5,20.5,538.0,150.48,82.24
2018,7,16,8,15,858.5,76.0,1.55,21.2,586.5,207.66,125.16
2018,7,16,8,30,876.0,78.0,1.6,21.9,635.0,266.45,174.17
2018,7,16,8,45,889.5,80.0,1.6,22.6,680.0,325.47,224.81
2018,7,16,9,0,903.0,82.0,1.6,23.3,725.0,385.15,275.46
2018,7,16,9,15,911.0,84.5,1.65,23.85,764.5,443.44,324.11
2018,7,16,9,30,919.0,87.0,1.7,24.4,804.0,501.28,370.79
2018,7,16,9,45,924.0,90.0,1.75,24.95,838.0,557.31,414.5
2018,7,16,10,0,929.0,93.0,1.8,25.5,872.0,612.11,455.73
2018,7,16,10,15,934.5,94.0,1.85,25.95,900.5,664.03,493.78
2018,7,16,10,30,940.0,95.0,1.9,26.4,929.0,714.28,529.5
2018,7,16,10,45,944.0,96.5,1.95,26.8,951.0,762.01,562.21
2018,7,16,11,0,948.0,98.0,2.0,27.2,973.0,807.54,591.22
2018,7,16,11,15,951.0,98.0,2.05,27.45,987.5,848.51,617.27
2018,7,16,11,30,954.0,98.0,2.1,27.7,1002.0,886.8,641.38
2018,7,16,11,45,955.0,98.5,2.2,27.9,1009.5,921.0,663.3
2018,7,16,12,0,956.0,99.0,2.3,28.1,1017.0,952.12,683.22
2018,7,16,12,15,954.0,100.5,2.3,28.2,1016.0,978.22,699.24
2018,7,16,12,30,952.0,102.0,2.3,28.3,1015.0,1000.89,713.12
2018,7,16,12,45,947.5,104.0,2.35,28.4,1006.5,1018.13,724.16
2018,7,16,13,0,943.0,106.0,2.4,28.5,998.0,1031.68,733.03
2018,7,16,13,15,940.0,105.0,2.45,28.45,982.5,1039.98,739.19
2018,7,16,13,30,937.0,104.0,2.5,28.4,967.0,1044.48,743.13
2018,7,16,13,45,932.5,103.5,2.5,28.4,944.5,1044.18,743.56
2018,7,16,14,0,928.0,103.0,2.5,28.4,922.0,1040.11,741.78
2018,7,16,14,15,922.0,101.5,2.5,28.25,893.0,1029.74,736.64
2018,7,16,14,30,916.0,100.0,2.5,28.1,864.0,1015.7,729.32
2018,7,16,14,45,908.0,98.0,2.5,27.9,828.5,995.61,718.38
2018,7,16,15,0,900.0,96.0,2.5,27.7,793.0,972.13,705.32
2018,7,16,15,15,889.0,94.0,2.5,27.7,752.5,942.62,687.8
2018,7,16,15,30,878.0,92.0,2.5,27.7,712.0,910.19,668.33
2018,7,16,15,45,864.0,90.0,2.5,27.1,667.0,872.42,646.71
2018,7,16,16,0,850.0,88.0,2.5,26.5,622.0,832.36,623.23
2018,7,16,16,15,832.0,85.0,2.45,26.1,573.5,785.85,594.07
2018,7,16,16,30,814.0,82.0,2.4,25.7,525.0,744.18,567.84
2018,7,16,16,45,790.5,79.0,2.35,25.25,474.5,690.46,532.6
2018,7,16,17,0,767.0,76.0,2.3,24.8,424.0,636.28,496.24
2018,7,16,17,15,734.5,72.0,2.25,24.15,372.5,574.97,452.05
2018,7,16,17,30,702.0,68.0,2.2,23.5,321.0,514.73,406.99
2018,7,16,17,45,656.5,62.5,2.15,22.8,270.0,449.18,356.04
2018,7,16,18,0,611.0,57.0,2.1,22.1,219.0,384.98,304.07
2018,7,16,18,15,542.5,50.5,2.0,21.3,171.5,313.16,244.27
2018,7,16,18,30,474.0,44.0,1.9,20.5,124.0,247.99,188.12
2018,7,16,18,45,367.5,35.5,1.8,19.65,85.0,175.33,125.43
2018,7,16,19,0,261.0,27.0,1.7,18.8,46.0,111.18,54.55
2018,7,16,19,15,139.5,14.5,1.7,18.35,24.0,42.58,0.0
2018,7,16,19,30,18.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,1.65,17.4,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.35,14.0,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,7,17,5,15,171.0,17.0,1.4,14.75,28.5,15.46,0.0
2018,7,17,5,30,302.0,28.0,1.4,15.3,52.0,23.29,11.05
2018,7,17,5,45,403.5,36.0,1.45,15.85,92.0,28.91,19.14
2018,7,17,6,0,505.0,44.0,1.5,16.4,132.0,34.43,24.54
2018,7,17,6,15,336.5,53.0,1.5,16.95,120.0,39.63,29.4
2018,7,17,6,30,168.0,62.0,1.5,17.5,108.0,48.46,37.26
2018,7,17,6,45,88.0,89.5,1.5,18.1,114.0,71.58,57.45
2018,7,17,7,0,8.0,117.0,1.5,18.7,120.0,98.26,80.3
2018,7,17,7,15,84.5,149.5,1.55,19.25,188.0,117.87,96.66
2018,7,17,7,30,161.0,182.0,1.6,19.8,256.0,133.27,109.17
2018,7,17,7,45,465.5,138.0,1.6,20.4,387.0,112.69,75.2
2018,7,17,8,0,770.0,94.0,1.6,21.0,518.0,149.66,84.42
2018,7,17,8,15,817.5,88.5,1.6,21.65,574.5,202.57,122.66
2018,7,17,8,30,865.0,83.0,1.6,22.3,631.0,267.24,174.86
2018,7,17,8,45,879.0,84.0,1.65,22.95,675.5,325.1,224.53
2018,7,17,9,0,893.0,85.0,1.7,23.6,720.0,383.66,274.39
2018,7,17,9,15,901.0,88.5,1.75,24.1,760.0,442.3,323.32
2018,7,17,9,30,909.0,92.0,1.8,24.6,800.0,500.53,370.33
2018,7,17,9,45,913.0,96.0,1.8,25.1,834.0,556.46,413.82
2018,7,17,10,0,917.0,100.0,1.8,25.6,868.0,611.08,454.73
2018,7,17,10,15,923.5,101.0,1.85,26.0,897.0,663.17,492.94
2018,7,17,10,30,930.0,102.0,1.9,26.4,926.0,713.7,528.94
2018,7,17,10,45,934.5,103.0,1.9,26.8,948.0,761.04,561.21
2018,7,17,11,0,939.0,104.0,1.9,27.2,970.0,806.22,589.56
2018,7,17,11,15,942.0,104.0,1.95,27.45,984.5,846.97,615.41
2018,7,17,11,30,945.0,104.0,2.0,27.7,999.0,885.07,639.36
2018,7,17,11,45,946.5,104.5,2.05,28.0,1006.5,919.53,660.69
2018,7,17,12,0,948.0,105.0,2.1,28.3,1014.0,950.97,680.0
2018,7,17,12,15,944.5,107.0,2.1,28.4,1012.5,976.09,695.28
2018,7,17,12,30,941.0,109.0,2.1,28.5,1011.0,997.74,708.44
2018,7,17,12,45,934.0,112.5,2.15,28.65,1001.5,1013.94,718.68
2018,7,17,13,0,927.0,116.0,2.2,28.8,992.0,1026.47,726.76
2018,7,17,13,15,924.0,115.0,2.25,28.85,976.5,1034.78,732.65
2018,7,17,13,30,921.0,114.0,2.3,28.9,961.0,1039.35,736.35
2018,7,17,13,45,916.0,113.0,2.3,28.95,938.5,1038.16,736.07
2018,7,17,14,0,911.0,112.0,2.3,29.0,916.0,1033.23,733.62
2018,7,17,14,15,904.5,111.0,2.3,28.85,887.0,1023.11,728.67
2018,7,17,14,30,898.0,110.0,2.3,28.7,858.0,1009.4,721.6
2018,7,17,14,45,889.5,108.0,2.35,28.55,823.0,989.19,711.02
2018,7,17,15,0,881.0,106.0,2.4,28.4,788.0,965.66,698.34
2018,7,17,15,15,869.5,103.5,2.4,28.4,747.0,935.63,680.53
2018,7,17,15,30,858.0,101.0,2.4,28.4,706.0,902.74,660.82
2018,7,17,15,45,843.0,98.5,2.4,27.8,661.0,864.14,638.71
2018,7,17,16,0,828.0,96.0,2.4,27.2,616.0,830.88,619.88
2018,7,17,16,15,808.0,93.5,2.4,26.7,567.5,783.62,590.85
2018,7,17,16,30,788.0,91.0,2.4,26.2,519.0,735.03,560.38
2018,7,17,16,45,762.0,87.0,2.35,25.75,468.0,679.25,523.68
2018,7,17,17,0,736.0,83.0,2.3,25.3,417.0,623.28,485.56
2018,7,17,17,15,701.0,79.0,2.25,24.55,365.5,564.02,442.96
2018,7,17,17,30,666.0,75.0,2.2,23.8,314.0,503.92,398.14
2018,7,17,17,45,616.5,69.5,2.15,23.05,263.5,435.9,345.41
2018,7,17,18,0,567.0,64.0,2.1,22.3,213.0,371.57,293.48
2018,7,17,18,15,495.5,56.0,2.05,21.45,166.0,298.86,233.26
2018,7,17,18,30,424.0,48.0,2.0,20.6,119.0,233.17,177.07
2018,7,17,18,45,316.5,37.5,1.9,19.75,80.5,160.7,114.91
2018,7,17,19,0,209.0,27.0,1.8,18.9,42.0,96.96,45.22
2018,7,17,19,15,110.0,14.5,1.8,18.45,22.0,36.38,0.0
2018,7,17,19,30,11.0,2.0,1.8,18.0,2.0,0.0,0.0
2018,7,17,19,45,5.5,1.0,1.75,17.55,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.35,14.35,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.4,14.6,4.0,0.0,0.0
2018,7,18,5,15,126.0,16.5,1.45,15.1,25.5,15.01,0.0
2018,7,18,5,30,229.0,29.0,1.5,15.6,47.0,22.85,10.23
2018,7,18,5,45,332.0,39.5,1.55,16.05,86.0,32.06,21.75
2018,7,18,6,0,435.0,50.0,1.6,16.5,125.0,39.57,28.99
2018,7,18,6,15,388.5,66.0,1.55,17.05,149.5,49.52,38.05
2018,7,18,6,30,342.0,82.0,1.5,17.6,174.0,59.95,47.33
2018,7,18,6,45,443.0,88.5,1.45,18.1,234.0,63.84,50.67
2018,7,18,7,0,544.0,95.0,1.4,18.6,294.0,67.45,53.64
2018,7,18,7,15,639.5,89.5,1.4,19.15,358.0,61.26,47.99
2018,7,18,7,30,735.0,84.0,1.4,19.7,422.0,61.7,48.11
2018,7,18,7,45,760.5,87.5,1.4,20.2,472.0,94.37,53.24
2018,7,18,8,0,786.0,91.0,1.4,20.7,522.0,148.51,83.01
2018,7,18,8,15,805.5,93.5,1.4,21.3,570.0,203.85,124.23
2018,7,18,8,30,825.0,96.0,1.4,21.9,618.0,261.2,171.67
2018,7,18,8,45,840.0,98.5,1.45,22.45,662.5,324.69,225.37
2018,7,18,9,0,855.0,101.0,1.5,23.0,707.0,382.79,274.58
2018,7,18,9,15,863.5,104.5,1.5,23.6,746.5,439.7,321.64
2018,7,18,9,30,872.0,108.0,1.5,24.2,786.0,496.29,366.82
2018,7,18,9,45,876.0,111.5,1.55,24.8,818.5,550.02,408.5
2018,7,18,10,0,880.0,115.0,1.6,25.4,851.0,602.49,447.78
2018,7,18,10,15,868.5,126.5,1.65,25.9,873.5,650.56,482.65
2018,7,18,10,30,857.0,138.0,1.7,26.4,896.0,695.52,514.22
2018,7,18,10,45,858.5,142.0,1.75,26.85,917.0,740.36,545.09
2018,7,18,11,0,860.0,146.0,1.8,27.3,938.0,783.03,573.31
2018,7,18,11,15,787.5,196.5,1.9,27.55,930.5,811.94,591.64
2018,7,18,11,30,715.0,247.0,2.0,27.8,923.0,834.12,604.72
2018,7,18,11,45,653.5,289.0,2.05,28.05,910.5,847.66,611.89
2018,7,18,12,0,592.0,331.0,2.1,28.3,898.0,857.39,616.39
2018,7,18,12,15,611.5,318.5,2.15,28.35,904.0,883.54,634.45
2018,7,18,12,30,631.0,306.0,2.2,28.4,910.0,910.26,652.61
2018,7,18,12,45,632.5,301.5,2.3,28.45,903.0,924.84,662.96
2018,7,18,13,0,634.0,297.0,2.4,28.5,896.0,936.57,671.63
2018,7,18,13,15,744.5,223.0,2.35,28.45,915.5,985.09,704.52
2018,7,18,13,30,855.0,149.0,2.3,28.4,935.0,1008.94,719.26
2018,7,18,13,45,830.5,158.5,2.3,28.3,906.5,1011.52,721.58
2018,7,18,14,0,806.0,168.0,2.3,28.2,878.0,998.58,714.42
2018,7,18,14,15,844.5,140.5,2.3,28.1,863.0,1006.16,720.52
2018,7,18,14,30,883.0,113.0,2.3,28.0,848.0,998.51,716.9
2018,7,18,14,45,853.5,120.5,2.3,27.85,806.5,968.28,699.23
2018,7,18,15,0,824.0,128.0,2.3,27.7,765.0,945.72,686.66
2018,7,18,15,15,832.5,116.5,2.3,27.7,731.0,925.25,674.96
2018,7,18,15,30,841.0,105.0,2.3,27.7,697.0,892.34,655.06
2018,7,18,15,45,825.5,102.5,2.35,27.15,652.0,861.91,638.59
2018,7,18,16,0,810.0,100.0,2.4,26.6,607.0,820.79,614.56
2018,7,18,16,15,789.5,97.0,2.4,26.05,559.0,773.12,585.23
2018,7,18,16,30,769.0,94.0,2.4,25.5,511.0,724.2,554.42
2018,7,18,16,45,742.0,90.5,2.45,24.95,460.5,668.96,518.57
2018,7,18,17,0,715.0,87.0,2.5,24.4,410.0,616.26,482.83
2018,7,18,17,15,679.0,82.5,2.5,23.55,359.0,554.36,438.3
2018,7,18,17,30,643.0,78.0,2.5,22.7,308.0,494.03,393.18
2018,7,18,17,45,592.0,71.5,2.45,21.85,257.5,425.09,339.38
2018,7,18,18,0,541.0,65.0,2.4,21.0,207.0,360.07,286.56
2018,7,18,18,15,465.0,57.0,2.3,20.15,160.0,286.71,225.3
2018,7,18,18,30,389.0,49.0,2.2,19.3,113.0,220.86,168.72
2018,7,18,18,45,287.0,38.0,2.1,18.5,76.5,150.38,107.85
2018,7,18,19,0,185.0,27.0,2.0,17.7,40.0,90.36,39.89
2018,7,18,19,15,97.0,14.5,1.9,17.35,21.0,33.65,0.0
2018,7,18,19,30,9.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,1.7,16.65,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.1,14.3,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.2,14.5,2.0,0.0,0.0
2018,7,19,5,15,68.0,15.0,2.2,14.95,20.0,13.64,0.0
2018,7,19,5,30,129.0,28.0,2.2,15.4,38.0,21.94,9.07
2018,7,19,5,45,207.5,44.5,2.15,15.9,74.0,34.41,23.7
2018,7,19,6,0,286.0,61.0,2.1,16.4,110.0,46.46,34.97
2018,7,19,6,15,344.5,75.0,1.95,16.95,153.5,56.14,43.84
2018,7,19,6,30,403.0,89.0,1.8,17.5,197.0,65.44,52.14
2018,7,19,6,45,444.0,102.0,1.7,18.0,244.0,73.54,59.16
2018,7,19,7,0,485.0,115.0,1.6,18.5,291.0,81.27,65.67
2018,7,19,7,15,496.0,126.5,1.5,19.15,330.5,87.37,70.57
2018,7,19,7,30,507.0,138.0,1.4,19.8,370.0,93.09,75.04
2018,7,19,7,45,511.5,153.0,1.35,20.45,410.0,124.07,83.68
2018,7,19,8,0,516.0,168.0,1.3,21.1,450.0,170.45,111.43
2018,7,19,8,15,509.0,185.5,1.25,21.85,485.0,217.44,146.86
2018,7,19,8,30,502.0,203.0,1.2,22.6,520.0,263.77,184.42
2018,7,19,8,45,524.5,212.0,1.2,23.35,564.0,311.52,222.72
2018,7,19,9,0,547.0,221.0,1.2,24.1,608.0,361.59,262.56
2018,7,19,9,15,553.0,232.5,1.2,24.9,643.0,409.07,299.85
2018,7,19,9,30,559.0,244.0,1.2,25.7,678.0,456.7,336.06
2018,7,19,9,45,674.5,200.0,1.25,26.45,747.0,515.11,379.44
2018,7,19,10,0,790.0,156.0,1.3,27.2,816.0,585.04,430.34
2018,7,19,10,15,816.0,148.5,1.4,27.75,850.5,637.31,468.01
2018,7,19,10,30,842.0,141.0,1.5,28.3,885.0,688.08,503.92
2018,7,19,10,45,848.5,141.0,1.55,28.85,906.5,732.57,534.08
2018,7,19,11,0,855.0,141.0,1.6,29.4,928.0,775.28,561.81
2018,7,19,11,15,857.5,142.5,1.7,29.6,942.5,814.14,586.89
2018,7,19,11,30,860.0,144.0,1.8,29.8,957.0,850.61,610.31
2018,7,19,11,45,860.0,146.0,1.95,30.0,964.0,882.84,631.4
2018,7,19,12,0,860.0,148.0,2.1,30.2,971.0,912.3,650.72
2018,7,19,12,15,857.5,149.5,2.15,30.15,970.0,936.15,666.19
2018,7,19,12,30,855.0,151.0,2.2,30.1,969.0,956.91,679.8
2018,7,19,12,45,849.5,152.0,2.3,30.1,959.5,971.14,689.75
2018,7,19,13,0,844.0,153.0,2.4,30.1,950.0,981.99,697.72
2018,7,19,13,15,839.0,153.5,2.45,29.85,935.0,1001.54,711.54
2018,7,19,13,30,834.0,154.0,2.5,29.6,920.0,1005.8,715.76
2018,7,19,13,45,826.5,153.5,2.6,29.35,897.0,1002.99,716.25
2018,7,19,14,0,819.0,153.0,2.7,29.1,874.0,996.64,714.64
2018,7,19,14,15,809.5,151.5,2.7,28.75,844.5,983.81,708.37
2018,7,19,14,30,800.0,150.0,2.7,28.4,815.0,967.66,700.07
2018,7,19,14,45,787.5,149.0,2.7,28.0,780.5,945.93,688.35
2018,7,19,15,0,775.0,148.0,2.7,27.6,746.0,921.27,674.72
2018,7,19,15,15,761.5,144.0,2.7,27.6,706.0,889.71,655.41
2018,7,19,15,30,748.0,140.0,2.7,27.6,666.0,855.65,634.37
2018,7,19,15,45,731.5,136.0,2.6,26.8,622.5,821.56,614.43
2018,7,19,16,0,715.0,132.0,2.5,26.0,579.0,780.66,589.53
2018,7,19,16,15,696.5,125.5,2.45,25.55,532.5,733.72,559.56
2018,7,19,16,30,678.0,119.0,2.4,25.1,486.0,685.65,528.26
2018,7,19,16,45,652.5,112.5,2.35,24.65,437.5,631.58,491.38
2018,7,19,17,0,627.0,106.0,2.3,24.2,389.0,577.57,453.0
2018,7,19,17,15,592.5,99.0,2.2,23.6,340.0,517.55,408.92
2018,7,19,17,30,558.0,92.0,2.1,23.0,291.0,459.11,364.57
2018,7,19,17,45,511.0,83.0,2.0,22.45,243.0,393.59,313.08
2018,7,19,18,0,464.0,74.0,1.9,21.9,195.0,331.73,262.72
2018,7,19,18,15,397.0,63.5,1.85,21.2,151.0,260.68,203.82
2018,7,19,18,30,330.0,53.0,1.8,20.5,107.0,200.69,152.47
2018,7,19,18,45,240.5,39.5,1.7,19.8,71.5,137.3,97.75
2018,7,19,19,0,151.0,26.0,1.6,19.1,36.0,79.79,32.12
2018,7,19,19,15,79.5,14.0,1.6,18.75,19.0,29.51,0.0
2018,7,19,19,30,8.0,2.0,1.6,18.4,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,1.55,18.05,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.45,15.1,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.5,15.3,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.5,1.55,15.85,17.0,12.28,0.0
2018,7,20,5,30,89.0,26.0,1.6,16.4,33.0,21.06,7.82
2018,7,20,5,45,158.0,44.5,1.6,16.9,67.0,35.3,24.29
2018,7,20,6,0,227.0,63.0,1.6,17.4,101.0,49.21,37.17
2018,7,20,6,15,293.0,77.5,1.65,18.05,144.0,57.87,45.14
2018,7,20,6,30,359.0,92.0,1.7,18.7,187.0,67.5,53.67
2018,7,20,6,45,415.0,101.5,1.7,19.3,234.0,73.09,58.45
2018,7,20,7,0,471.0,111.0,1.7,19.9,281.0,78.45,62.87
2018,7,20,7,15,513.0,118.0,1.7,20.6,329.5,81.78,65.38
2018,7,20,7,30,555.0,125.0,1.7,21.3,378.0,84.47,67.27
2018,7,20,7,45,590.5,129.5,1.7,22.0,426.5,110.1,70.26
2018,7,20,8,0,626.0,134.0,1.7,22.7,475.0,156.56,95.46
2018,7,20,8,15,651.0,137.0,1.7,23.4,520.5,204.5,130.28
2018,7,20,8,30,676.0,140.0,1.7,24.1,566.0,255.28,171.18
2018,7,20,8,45,696.5,142.5,1.7,24.75,609.0,306.99,214.28
2018,7,20,9,0,717.0,145.0,1.7,25.4,652.0,360.51,258.57
2018,7,20,9,15,737.0,145.0,1.75,26.0,692.0,417.18,304.4
2018,7,20,9,30,757.0,145.0,1.8,26.6,732.0,470.51,346.59
2018,7,20,9,45,776.0,142.0,1.85,27.2,767.0,521.76,386.09
2018,7,20,10,0,795.0,139.0,1.9,27.8,802.0,573.48,424.71
2018,7,20,10,15,802.5,140.5,1.95,28.15,829.5,622.16,460.39
2018,7,20,10,30,810.0,142.0,2.0,28.5,857.0,669.72,494.31
2018,7,20,10,45,815.0,143.0,2.05,28.8,877.5,710.59,523.0
2018,7,20,11,0,820.0,144.0,2.1,29.1,898.0,751.66,550.91
2018,7,20,11,15,823.5,145.0,2.2,29.25,912.5,789.59,575.86
2018,7,20,11,30,827.0,146.0,2.3,29.4,927.0,825.3,599.22
2018,7,20,11,45,828.5,146.0,2.4,29.5,933.5,856.05,619.39
2018,7,20,12,0,830.0,146.0,2.5,29.6,940.0,884.19,637.86
2018,7,20,12,15,833.0,144.0,2.55,29.5,940.5,909.17,654.44
2018,7,20,12,30,836.0,142.0,2.6,29.4,941.0,931.31,669.25
2018,7,20,12,45,832.0,143.0,2.65,29.35,933.0,946.53,679.57
2018,7,20,13,0,828.0,144.0,2.7,29.3,925.0,958.49,687.94
2018,7,20,13,15,831.5,138.5,2.7,29.1,912.0,968.3,695.07
2018,7,20,13,30,835.0,133.0,2.7,28.9,899.0,974.65,700.11
2018,7,20,13,45,830.0,131.5,2.75,28.7,877.5,973.0,700.61
2018,7,20,14,0,825.0,130.0,2.8,28.5,856.0,967.91,699.06
2018,7,20,14,15,797.5,139.0,2.8,28.2,821.5,959.2,695.17
2018,7,20,14,30,770.0,148.0,2.8,27.9,787.0,936.65,682.36
2018,7,20,14,45,781.5,134.5,2.8,27.65,759.5,925.11,676.77
2018,7,20,15,0,793.0,121.0,2.8,27.4,732.0,909.61,668.55
2018,7,20,15,15,780.5,118.5,2.8,27.4,693.5,880.17,650.44
2018,7,20,15,30,768.0,116.0,2.8,27.4,655.0,848.17,630.63
2018,7,20,15,45,752.0,113.0,2.75,26.65,612.0,810.17,608.09
2018,7,20,16,0,736.0,110.0,2.7,25.9,569.0,770.26,583.92
2018,7,20,16,15,715.0,106.5,2.65,25.5,523.0,724.05,554.11
2018,7,20,16,30,694.0,103.0,2.6,25.1,477.0,680.01,525.37
2018,7,20,16,45,666.5,98.0,2.55,24.65,428.5,625.59,488.56
2018,7,20,17,0,639.0,93.0,2.5,24.2,380.0,571.4,449.83
2018,7,20,17,15,602.5,87.5,2.45,23.65,331.5,511.35,405.49
2018,7,20,17,30,566.0,82.0,2.4,23.1,283.0,453.1,361.01
2018,7,20,17,45,516.5,75.0,2.35,22.55,236.0,388.15,309.7
2018,7,20,18,0,467.0,68.0,2.3,22.0,189.0,327.11,259.7
2018,7,20,18,15,398.5,59.0,2.2,21.45,146.0,259.81,203.25
2018,7,20,18,30,330.0,50.0,2.1,20.9,103.0,197.29,149.63
2018,7,20,18,45,239.5,37.0,2.05,20.4,68.5,134.09,94.87
2018,7,20,19,0,149.0,24.0,2.0,19.9,34.0,76.57,27.57
2018,7,20,19,15,78.0,12.5,1.95,19.6,17.5,27.83,0.0
2018,7,20,19,30,7.0,1.0,1.9,19.3,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,1.85,19.05,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.6,18.35,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
