Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,0,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,1.15,16.6,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,1.2,16.7,2.0,0.0,0.0
2018,7,21,5,15,70.5,14.0,1.25,17.15,19.0,12.73,0.0
2018,7,21,5,30,134.0,26.0,1.3,17.6,36.0,20.4,6.66
2018,7,21,5,45,212.0,40.0,1.35,18.05,69.0,30.96,20.45
2018,7,21,6,0,290.0,54.0,1.4,18.5,102.0,41.18,30.06
2018,7,21,6,15,269.5,72.0,1.4,19.05,129.0,53.69,41.31
2018,7,21,6,30,249.0,90.0,1.4,19.6,156.0,68.64,54.45
2018,7,21,6,45,343.0,98.5,1.45,20.15,210.0,70.59,56.08
2018,7,21,7,0,437.0,107.0,1.5,20.7,264.0,75.5,60.12
2018,7,21,7,15,523.0,105.5,1.5,21.3,322.0,72.8,57.49
2018,7,21,7,30,609.0,104.0,1.5,21.9,380.0,69.32,54.19
2018,7,21,7,45,637.0,109.0,1.55,22.45,428.0,96.69,58.41
2018,7,21,8,0,665.0,114.0,1.6,23.0,476.0,145.5,85.03
2018,7,21,8,15,646.5,131.0,1.6,23.6,509.0,198.89,125.96
2018,7,21,8,30,628.0,148.0,1.6,24.2,542.0,250.19,168.86
2018,7,21,8,45,516.5,205.5,1.65,24.75,545.5,304.04,216.87
2018,7,21,9,0,405.0,263.0,1.7,25.3,549.0,343.86,251.91
2018,7,21,9,15,480.0,246.5,1.75,25.75,604.0,390.24,287.54
2018,7,21,9,30,555.0,230.0,1.8,26.2,659.0,443.37,328.18
2018,7,21,9,45,626.0,208.5,1.85,26.65,713.5,497.15,369.03
2018,7,21,10,0,697.0,187.0,1.9,27.1,768.0,556.82,413.49
2018,7,21,10,15,736.0,173.5,1.95,27.35,805.5,609.41,452.28
2018,7,21,10,30,775.0,160.0,2.0,27.6,843.0,662.26,490.51
2018,7,21,10,45,782.0,160.5,2.1,27.85,864.5,705.94,521.52
2018,7,21,11,0,789.0,161.0,2.2,28.1,886.0,748.12,550.95
2018,7,21,11,15,794.0,161.0,2.25,28.25,900.5,786.55,576.53
2018,7,21,11,30,799.0,161.0,2.3,28.4,915.0,822.93,600.11
2018,7,21,11,45,802.0,161.0,2.35,28.5,922.5,855.35,621.08
2018,7,21,12,0,805.0,161.0,2.4,28.6,930.0,885.26,640.36
2018,7,21,12,15,813.5,155.5,2.45,28.6,932.5,912.26,658.01
2018,7,21,12,30,822.0,150.0,2.5,28.6,935.0,925.98,667.12
2018,7,21,12,45,832.0,142.0,2.55,28.55,931.0,946.18,680.75
2018,7,21,13,0,842.0,134.0,2.6,28.5,927.0,963.25,692.38
2018,7,21,13,15,840.0,132.0,2.6,28.35,912.5,971.0,698.0
2018,7,21,13,30,838.0,130.0,2.6,28.2,898.0,975.29,701.61
2018,7,21,13,45,834.5,128.0,2.6,28.1,877.0,974.61,702.04
2018,7,21,14,0,831.0,126.0,2.6,28.0,856.0,970.46,700.4
2018,7,21,14,15,825.0,124.0,2.6,27.8,828.5,960.38,695.36
2018,7,21,14,30,819.0,122.0,2.6,27.6,801.0,946.97,688.29
2018,7,21,14,45,811.5,119.0,2.6,27.4,768.0,927.79,677.55
2018,7,21,15,0,804.0,116.0,2.6,27.2,735.0,915.13,671.18
2018,7,21,15,15,791.5,113.5,2.6,27.2,696.0,885.42,652.98
2018,7,21,15,30,779.0,111.0,2.6,27.2,657.0,853.12,633.09
2018,7,21,15,45,765.0,107.5,2.55,26.6,614.5,815.99,610.89
2018,7,21,16,0,751.0,104.0,2.5,26.0,572.0,776.79,587.0
2018,7,21,16,15,733.5,99.5,2.5,25.6,526.0,731.78,558.51
2018,7,21,16,30,716.0,95.0,2.5,25.2,480.0,685.47,528.56
2018,7,21,16,45,691.0,90.5,2.45,24.75,432.0,635.18,494.94
2018,7,21,17,0,666.0,86.0,2.4,24.3,384.0,582.27,457.74
2018,7,21,17,15,631.5,81.0,2.35,23.7,335.5,522.9,414.14
2018,7,21,17,30,597.0,76.0,2.3,23.1,287.0,465.08,370.18
2018,7,21,17,45,549.5,69.5,2.25,22.5,239.5,400.3,319.12
2018,7,21,18,0,502.0,63.0,2.2,21.9,192.0,339.18,269.09
2018,7,21,18,15,433.0,54.5,2.1,21.3,148.0,270.42,211.39
2018,7,21,18,30,364.0,46.0,2.0,20.7,104.0,208.57,158.05
2018,7,21,18,45,267.5,35.0,1.9,20.1,69.5,142.64,100.66
2018,7,21,19,0,171.0,24.0,1.8,19.5,35.0,82.3,26.22
2018,7,21,19,15,90.0,13.0,1.75,19.2,18.5,30.81,0.0
2018,7,21,19,30,9.0,2.0,1.7,18.9,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,1.65,18.55,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,1.6,18.05,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,1.1,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,1.1,16.4,2.0,0.0,0.0
2018,7,22,5,15,106.0,13.5,1.1,16.8,20.5,12.28,0.0
2018,7,22,5,30,200.0,25.0,1.1,17.2,39.0,19.71,5.47
2018,7,22,5,45,299.5,35.0,1.15,17.6,75.0,28.21,18.12
2018,7,22,6,0,399.0,45.0,1.2,18.0,111.0,35.39,25.1
2018,7,22,6,15,466.0,53.0,1.2,18.5,155.5,40.49,29.9
2018,7,22,6,30,533.0,61.0,1.2,19.0,200.0,45.42,34.35
2018,7,22,6,45,579.5,67.0,1.25,19.5,248.5,48.48,37.0
2018,7,22,7,0,626.0,73.0,1.3,20.0,297.0,51.42,39.44
2018,7,22,7,15,659.5,77.5,1.3,20.55,346.0,53.05,40.65
2018,7,22,7,30,693.0,82.0,1.3,21.1,395.0,60.12,46.5
2018,7,22,7,45,718.0,85.5,1.35,21.65,443.5,88.66,50.44
2018,7,22,8,0,743.0,89.0,1.4,22.2,492.0,140.32,78.05
2018,7,22,8,15,762.0,92.5,1.45,22.75,538.5,193.93,117.59
2018,7,22,8,30,781.0,96.0,1.5,23.3,585.0,249.53,163.35
2018,7,22,8,45,795.5,98.0,1.5,23.8,627.5,304.43,210.18
2018,7,22,9,0,810.0,100.0,1.5,24.3,670.0,365.21,261.11
2018,7,22,9,15,818.5,104.0,1.55,24.75,708.5,420.19,306.81
2018,7,22,9,30,827.0,108.0,1.6,25.2,747.0,474.93,350.93
2018,7,22,9,45,832.5,111.5,1.65,25.65,779.5,527.26,391.85
2018,7,22,10,0,838.0,115.0,1.7,26.1,812.0,578.58,430.66
2018,7,22,10,15,845.0,116.0,1.75,26.45,839.5,627.51,466.78
2018,7,22,10,30,852.0,117.0,1.8,26.8,867.0,675.1,500.94
2018,7,22,10,45,857.0,118.0,1.85,27.15,888.5,719.74,532.18
2018,7,22,11,0,862.0,119.0,1.9,27.5,910.0,762.47,560.24
2018,7,22,11,15,865.5,119.5,1.95,27.7,924.5,801.48,585.4
2018,7,22,11,30,869.0,120.0,2.0,27.9,939.0,838.12,608.83
2018,7,22,11,45,871.0,120.5,2.05,28.15,946.5,870.95,629.52
2018,7,22,12,0,873.0,121.0,2.1,28.4,954.0,901.02,648.37
2018,7,22,12,15,874.5,119.5,2.15,28.5,954.0,925.9,664.25
2018,7,22,12,30,876.0,118.0,2.2,28.6,954.0,947.71,678.23
2018,7,22,12,45,877.0,115.5,2.25,28.7,946.5,964.85,689.32
2018,7,22,13,0,878.0,113.0,2.3,28.8,939.0,978.61,698.39
2018,7,22,13,15,875.0,112.5,2.35,28.75,924.5,986.94,704.57
2018,7,22,13,30,872.0,112.0,2.4,28.7,910.0,991.7,708.66
2018,7,22,13,45,868.0,110.5,2.45,28.65,888.5,990.87,709.35
2018,7,22,14,0,864.0,109.0,2.5,28.6,867.0,986.45,707.93
2018,7,22,14,15,857.0,108.0,2.55,28.4,839.0,976.04,703.22
2018,7,22,14,30,850.0,107.0,2.6,28.2,811.0,962.21,696.43
2018,7,22,14,45,841.5,105.0,2.6,28.0,777.0,942.53,685.47
2018,7,22,15,0,833.0,103.0,2.6,27.8,743.0,919.7,672.51
2018,7,22,15,15,821.0,101.0,2.6,27.8,704.0,890.61,654.88
2018,7,22,15,30,809.0,99.0,2.6,27.8,665.0,858.87,635.45
2018,7,22,15,45,794.5,96.0,2.65,27.15,621.5,829.31,619.32
2018,7,22,16,0,780.0,93.0,2.7,26.5,578.0,789.31,595.7
2018,7,22,16,15,761.0,90.0,2.7,26.0,531.5,743.77,567.15
2018,7,22,16,30,742.0,87.0,2.7,25.5,485.0,696.99,537.15
2018,7,22,16,45,717.0,83.0,2.65,25.0,436.5,643.63,501.47
2018,7,22,17,0,692.0,79.0,2.6,24.5,388.0,590.14,464.45
2018,7,22,17,15,658.5,74.5,2.6,23.85,339.0,532.94,422.6
2018,7,22,17,30,625.0,70.0,2.6,23.2,290.0,475.05,378.68
2018,7,22,17,45,577.5,64.5,2.55,22.55,242.0,410.07,327.35
2018,7,22,18,0,530.0,59.0,2.5,21.9,194.0,348.72,276.95
2018,7,22,18,15,461.0,51.0,2.4,21.25,149.5,279.05,218.28
2018,7,22,18,30,392.0,43.0,2.3,20.6,105.0,216.31,163.9
2018,7,22,18,45,291.5,33.0,2.25,19.95,70.0,148.62,104.53
2018,7,22,19,0,191.0,23.0,2.2,19.3,35.0,86.72,23.09
2018,7,22,19,15,100.5,12.5,2.15,18.95,18.5,32.57,0.0
2018,7,22,19,30,10.0,2.0,2.1,18.6,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.05,18.25,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,1.65,16.95,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.4,15.15,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.4,15.2,2.0,0.0,0.0
2018,7,23,5,15,129.0,13.0,1.45,15.65,21.0,11.82,0.0
2018,7,23,5,30,242.0,24.0,1.5,16.1,40.0,19.95,4.69
2018,7,23,5,45,345.0,32.5,1.5,16.5,77.0,26.11,16.36
2018,7,23,6,0,448.0,41.0,1.5,16.9,114.0,32.11,22.34
2018,7,23,6,15,341.0,50.0,1.5,17.5,117.0,37.57,27.45
2018,7,23,6,30,234.0,59.0,1.5,18.1,120.0,42.94,32.29
2018,7,23,6,45,120.5,87.5,1.45,18.65,119.0,70.24,56.16
2018,7,23,7,0,7.0,116.0,1.4,19.2,118.0,97.18,79.24
2018,7,23,7,15,39.0,147.5,1.45,19.85,164.5,115.87,94.78
2018,7,23,7,30,71.0,179.0,1.5,20.5,211.0,137.26,112.3
2018,7,23,7,45,288.5,164.0,1.5,21.15,317.0,128.09,92.57
2018,7,23,8,0,506.0,149.0,1.5,21.8,423.0,154.95,99.51
2018,7,23,8,15,664.0,116.0,1.5,22.5,510.0,189.97,118.71
2018,7,23,8,30,822.0,83.0,1.5,23.2,597.0,254.7,165.9
2018,7,23,8,45,836.0,85.0,1.55,23.9,640.5,311.17,214.1
2018,7,23,9,0,850.0,87.0,1.6,24.6,684.0,368.43,262.61
2018,7,23,9,15,861.5,89.0,1.65,25.2,724.0,425.22,309.77
2018,7,23,9,30,873.0,91.0,1.7,25.8,764.0,482.03,355.4
2018,7,23,9,45,882.5,91.0,1.75,26.35,798.0,535.88,397.44
2018,7,23,10,0,892.0,91.0,1.8,26.9,832.0,588.99,437.49
2018,7,23,10,15,896.5,93.5,1.85,27.3,860.0,640.2,475.09
2018,7,23,10,30,901.0,96.0,1.9,27.7,888.0,689.75,510.4
2018,7,23,10,45,903.5,98.0,1.95,28.1,909.0,735.58,541.97
2018,7,23,11,0,906.0,100.0,2.0,28.5,930.0,779.16,569.8
2018,7,23,11,15,907.0,102.0,2.05,28.6,944.0,819.15,595.66
2018,7,23,11,30,908.0,104.0,2.1,28.7,958.0,856.47,619.61
2018,7,23,11,45,907.5,105.5,2.15,28.85,965.0,889.22,640.37
2018,7,23,12,0,907.0,107.0,2.2,29.0,972.0,918.96,659.14
2018,7,23,12,15,905.0,108.5,2.3,28.95,971.5,944.19,676.04
2018,7,23,12,30,903.0,110.0,2.4,28.9,971.0,966.13,690.94
2018,7,23,12,45,898.5,112.0,2.45,28.9,962.5,982.77,701.96
2018,7,23,13,0,894.0,114.0,2.5,28.9,954.0,995.89,710.89
2018,7,23,13,15,891.5,112.5,2.55,28.85,939.0,1003.92,716.88
2018,7,23,13,30,889.0,111.0,2.6,28.8,924.0,1008.29,720.73
2018,7,23,13,45,885.0,110.0,2.65,28.8,902.5,1008.03,721.63
2018,7,23,14,0,881.0,109.0,2.7,28.8,881.0,1004.11,720.38
2018,7,23,14,15,874.5,108.0,2.75,28.6,853.0,994.11,715.94
2018,7,23,14,30,868.0,107.0,2.8,28.4,825.0,980.62,709.38
2018,7,23,14,45,839.0,116.0,2.8,28.2,785.5,952.63,693.06
2018,7,23,15,0,810.0,125.0,2.8,28.0,746.0,932.29,681.81
2018,7,23,15,15,804.0,118.5,2.8,28.0,707.5,904.05,664.74
2018,7,23,15,30,798.0,112.0,2.8,28.0,669.0,872.8,645.66
2018,7,23,15,45,780.0,109.5,2.8,27.3,624.0,832.67,622.18
2018,7,23,16,0,762.0,107.0,2.8,26.6,579.0,790.65,597.03
2018,7,23,16,15,752.5,99.5,2.75,26.0,534.5,748.32,570.67
2018,7,23,16,30,743.0,92.0,2.7,25.4,490.0,704.02,542.41
2018,7,23,16,45,719.0,87.5,2.65,24.8,441.0,650.71,507.02
2018,7,23,17,0,695.0,83.0,2.6,24.2,392.0,599.62,471.82
2018,7,23,17,15,660.0,77.5,2.55,23.55,341.5,537.9,426.57
2018,7,23,17,30,625.0,72.0,2.5,22.9,291.0,477.75,380.87
2018,7,23,17,45,578.5,66.0,2.45,22.2,243.0,412.64,329.54
2018,7,23,18,0,532.0,60.0,2.4,21.5,195.0,351.06,278.99
2018,7,23,18,15,455.0,52.5,2.3,20.85,149.5,278.22,217.79
2018,7,23,18,30,378.0,45.0,2.2,20.2,104.0,213.1,161.58
2018,7,23,18,45,265.5,34.0,2.1,19.6,68.0,141.13,98.95
2018,7,23,19,0,153.0,23.0,2.0,19.0,32.0,75.77,14.64
2018,7,23,19,15,76.5,11.5,1.95,18.7,16.0,26.59,0.0
2018,7,23,19,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.85,17.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.5,15.65,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.5,15.8,2.0,0.0,0.0
2018,7,24,5,15,109.5,13.5,1.55,16.15,20.0,12.28,0.0
2018,7,24,5,30,207.0,25.0,1.6,16.5,38.0,20.99,4.0
2018,7,24,5,45,310.5,35.0,1.65,16.85,74.5,28.44,18.19
2018,7,24,6,0,414.0,45.0,1.7,17.2,111.0,35.62,25.32
2018,7,24,6,15,485.0,52.0,1.7,17.7,156.5,39.89,29.44
2018,7,24,6,30,556.0,59.0,1.7,18.2,202.0,44.07,33.26
2018,7,24,6,45,606.0,64.0,1.75,18.75,251.5,46.46,35.34
2018,7,24,7,0,656.0,69.0,1.8,19.3,301.0,48.79,37.26
2018,7,24,7,15,691.5,72.5,1.8,19.85,351.5,54.74,42.25
2018,7,24,7,30,727.0,76.0,1.8,20.4,402.0,55.95,43.05
2018,7,24,7,45,754.5,78.5,1.85,21.0,452.0,83.93,46.42
2018,7,24,8,0,782.0,81.0,1.9,21.6,502.0,137.37,74.52
2018,7,24,8,15,801.5,83.0,1.95,22.25,549.5,192.33,115.09
2018,7,24,8,30,821.0,85.0,2.0,22.9,597.0,255.65,167.21
2018,7,24,8,45,836.0,87.0,2.0,23.5,641.0,312.46,215.93
2018,7,24,9,0,851.0,89.0,2.0,24.1,685.0,370.16,265.09
2018,7,24,9,15,859.0,92.5,2.1,24.55,724.0,426.92,312.88
2018,7,24,9,30,867.0,96.0,2.2,25.0,763.0,483.33,358.97
2018,7,24,9,45,872.0,99.5,2.25,25.5,796.5,537.62,401.78
2018,7,24,10,0,877.0,103.0,2.3,26.0,830.0,590.77,442.28
2018,7,24,10,15,884.0,104.0,2.35,26.3,858.5,641.67,480.28
2018,7,24,10,30,891.0,105.0,2.4,26.6,887.0,691.14,516.2
2018,7,24,10,45,896.5,105.5,2.45,26.85,909.0,737.48,549.13
2018,7,24,11,0,902.0,106.0,2.5,27.1,931.0,781.83,578.22
2018,7,24,11,15,905.0,107.0,2.55,27.2,946.0,822.46,604.88
2018,7,24,11,30,908.0,108.0,2.6,27.3,961.0,860.56,629.69
2018,7,24,11,45,910.0,107.5,2.65,27.35,968.0,893.73,651.26
2018,7,24,12,0,912.0,107.0,2.7,27.4,975.0,923.97,670.89
2018,7,24,12,15,910.5,108.0,2.7,27.35,974.5,949.36,687.23
2018,7,24,12,30,909.0,109.0,2.7,27.3,974.0,971.44,701.48
2018,7,24,12,45,905.0,110.5,2.75,27.25,966.0,988.2,712.82
2018,7,24,13,0,901.0,112.0,2.8,27.2,958.0,1001.41,722.02
2018,7,24,13,15,899.5,110.5,2.8,27.1,943.5,1010.49,728.42
2018,7,24,13,30,898.0,109.0,2.8,27.0,929.0,1015.9,732.62
2018,7,24,13,45,894.5,107.5,2.8,26.9,907.5,1015.62,733.34
2018,7,24,14,0,891.0,106.0,2.8,26.8,886.0,1011.63,731.86
2018,7,24,14,15,885.5,104.0,2.8,26.65,857.5,1001.47,726.69
2018,7,24,14,30,880.0,102.0,2.8,26.5,829.0,987.72,719.35
2018,7,24,14,45,872.5,100.0,2.8,26.3,795.0,968.54,708.71
2018,7,24,15,0,865.0,98.0,2.8,26.1,761.0,946.05,695.97
2018,7,24,15,15,853.5,96.5,2.8,26.1,721.0,917.24,678.49
2018,7,24,15,30,842.0,95.0,2.8,26.1,681.0,885.64,659.12
2018,7,24,15,45,829.0,92.0,2.75,25.5,637.5,848.43,636.99
2018,7,24,16,0,816.0,89.0,2.7,24.9,594.0,816.37,618.17
2018,7,24,16,15,799.0,85.5,2.7,24.5,546.5,770.55,589.27
2018,7,24,16,30,782.0,82.0,2.7,24.1,499.0,723.23,558.81
2018,7,24,16,45,758.0,78.5,2.65,23.65,449.5,669.5,522.9
2018,7,24,17,0,734.0,75.0,2.6,23.2,400.0,615.44,485.88
2018,7,24,17,15,702.0,70.5,2.55,22.55,349.5,555.01,441.55
2018,7,24,17,30,670.0,66.0,2.5,21.9,299.0,495.69,396.39
2018,7,24,17,45,623.5,60.5,2.4,21.3,249.5,431.0,344.93
2018,7,24,18,0,577.0,55.0,2.3,20.7,200.0,367.72,292.64
2018,7,24,18,15,507.0,48.0,2.2,20.15,154.0,296.19,232.03
2018,7,24,18,30,437.0,41.0,2.1,19.6,108.0,231.64,175.58
2018,7,24,18,45,323.5,31.5,2.0,19.1,71.0,157.7,110.09
2018,7,24,19,0,210.0,22.0,1.9,18.6,34.0,90.0,10.88
2018,7,24,19,15,105.0,11.0,1.9,18.35,17.0,32.13,0.0
2018,7,24,19,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.4,15.1,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,15.3,2.0,0.0,0.0
2018,7,25,5,15,150.5,12.5,1.45,15.75,21.0,11.37,0.0
2018,7,25,5,30,281.0,22.0,1.5,16.2,40.0,18.27,1.5
2018,7,25,5,45,389.0,29.5,1.55,16.7,78.0,23.66,14.13
2018,7,25,6,0,497.0,37.0,1.6,17.2,116.0,28.96,19.53
2018,7,25,6,15,564.0,43.0,1.55,17.85,163.0,35.75,25.79
2018,7,25,6,30,631.0,49.0,1.5,18.5,210.0,39.85,29.51
2018,7,25,6,45,654.5,56.0,1.5,19.15,256.0,44.45,33.52
2018,7,25,7,0,678.0,63.0,1.5,19.8,302.0,48.8,37.2
2018,7,25,7,15,728.5,63.5,1.55,20.55,357.0,48.06,36.33
2018,7,25,7,30,779.0,64.0,1.6,21.3,412.0,47.51,35.62
2018,7,25,7,45,801.5,66.5,1.7,22.0,462.0,84.33,45.79
2018,7,25,8,0,824.0,69.0,1.8,22.7,512.0,139.66,74.42
2018,7,25,8,15,841.0,71.5,1.85,23.3,560.0,196.57,116.26
2018,7,25,8,30,858.0,74.0,1.9,23.9,608.0,255.08,164.67
2018,7,25,8,45,870.5,76.5,1.95,24.5,652.5,313.68,214.98
2018,7,25,9,0,883.0,79.0,2.0,25.1,697.0,372.88,265.47
2018,7,25,9,15,889.5,83.0,2.05,25.6,736.0,431.27,314.34
2018,7,25,9,30,896.0,87.0,2.1,26.1,775.0,489.11,361.2
2018,7,25,9,45,899.5,90.0,2.15,26.65,808.0,543.77,404.06
2018,7,25,10,0,903.0,93.0,2.2,27.2,841.0,597.09,444.41
2018,7,25,10,15,908.5,95.0,2.25,27.6,869.5,649.2,482.83
2018,7,25,10,30,914.0,97.0,2.3,28.0,898.0,699.71,518.96
2018,7,25,10,45,917.5,98.0,2.35,28.35,919.5,746.09,551.12
2018,7,25,11,0,921.0,99.0,2.4,28.7,941.0,790.26,579.55
2018,7,25,11,15,923.0,101.0,2.45,28.9,956.0,831.76,606.26
2018,7,25,11,30,925.0,103.0,2.5,29.1,971.0,870.6,631.02
2018,7,25,11,45,925.5,103.5,2.55,29.25,978.0,903.95,652.19
2018,7,25,12,0,926.0,104.0,2.6,29.4,985.0,934.24,671.35
2018,7,25,12,15,926.5,104.5,2.65,29.35,985.5,961.37,689.01
2018,7,25,12,30,927.0,105.0,2.7,29.3,986.0,985.21,704.63
2018,7,25,12,45,914.5,112.5,2.75,29.25,976.0,999.97,714.57
2018,7,25,13,0,902.0,120.0,2.8,29.2,966.0,1010.96,722.3
2018,7,25,13,15,889.5,125.5,2.85,29.05,948.5,1016.26,726.85
2018,7,25,13,30,877.0,131.0,2.9,28.9,931.0,1017.87,729.24
2018,7,25,13,45,889.5,118.5,2.95,28.7,912.5,1022.68,733.97
2018,7,25,14,0,902.0,106.0,3.0,28.5,894.0,1023.33,736.15
2018,7,25,14,15,898.0,103.5,3.0,28.1,866.0,1014.06,732.29
2018,7,25,14,30,894.0,101.0,3.0,27.7,838.0,1001.12,726.25
2018,7,25,14,45,876.5,103.5,3.0,27.3,800.5,976.93,712.97
2018,7,25,15,0,859.0,106.0,3.0,26.9,763.0,949.78,697.79
2018,7,25,15,15,857.5,99.5,3.0,26.9,725.5,924.95,683.01
2018,7,25,15,30,856.0,93.0,3.0,26.9,688.0,896.72,665.91
2018,7,25,15,45,841.5,91.0,2.95,25.85,643.5,858.89,644.57
2018,7,25,16,0,827.0,89.0,2.9,24.8,599.0,818.84,621.37
2018,7,25,16,15,806.5,86.0,2.85,24.05,550.0,777.77,596.3
2018,7,25,16,30,786.0,83.0,2.8,23.3,501.0,727.97,564.49
2018,7,25,16,45,759.5,80.0,2.7,22.6,450.5,672.75,527.67
2018,7,25,17,0,733.0,77.0,2.6,21.9,400.0,617.4,489.74
2018,7,25,17,15,698.5,73.0,2.55,21.3,349.5,555.88,444.27
2018,7,25,17,30,664.0,69.0,2.5,20.7,299.0,498.1,399.92
2018,7,25,17,45,595.0,64.0,2.4,20.1,244.5,419.76,337.62
2018,7,25,18,0,526.0,59.0,2.3,19.5,190.0,347.24,277.88
2018,7,25,18,15,453.0,51.0,2.2,19.1,145.5,275.89,217.16
2018,7,25,18,30,380.0,43.0,2.1,18.7,101.0,211.91,161.17
2018,7,25,18,45,262.0,32.0,2.05,18.3,65.0,138.15,96.14
2018,7,25,19,0,144.0,21.0,2.0,17.9,29.0,70.37,0.34
2018,7,25,19,15,72.0,10.5,1.95,17.6,14.5,24.71,0.0
2018,7,25,19,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,26,5,15,89.0,11.5,1.7,15.8,17.0,10.46,0.0
2018,7,26,5,30,178.0,23.0,1.7,16.2,34.0,18.18,0.0
2018,7,26,5,45,288.5,34.0,1.7,16.65,70.5,27.67,17.37
2018,7,26,6,0,399.0,45.0,1.7,17.1,107.0,35.78,25.41
2018,7,26,6,15,377.5,59.5,1.65,17.7,135.5,44.94,33.82
2018,7,26,6,30,356.0,74.0,1.6,18.3,164.0,54.58,42.44
2018,7,26,6,45,409.0,86.5,1.6,18.95,212.5,62.66,49.46
2018,7,26,7,0,462.0,99.0,1.6,19.6,261.0,70.39,56.0
2018,7,26,7,15,586.5,91.0,1.6,20.15,330.0,62.76,49.13
2018,7,26,7,30,711.0,83.0,1.6,20.7,399.0,61.36,47.66
2018,7,26,7,45,737.0,87.0,1.6,21.25,449.0,88.68,51.16
2018,7,26,8,0,763.0,91.0,1.6,21.8,499.0,142.2,79.22
2018,7,26,8,15,783.5,93.5,1.6,22.4,547.0,196.76,119.13
2018,7,26,8,30,804.0,96.0,1.6,23.0,595.0,253.48,165.72
2018,7,26,8,45,820.0,99.0,1.55,23.6,640.0,311.25,214.77
2018,7,26,9,0,836.0,102.0,1.5,24.2,685.0,374.96,267.82
2018,7,26,9,15,846.0,105.0,1.55,24.8,725.0,431.56,314.63
2018,7,26,9,30,856.0,108.0,1.6,25.4,765.0,488.04,359.84
2018,7,26,9,45,862.5,111.5,1.6,26.0,799.0,542.76,401.98
2018,7,26,10,0,869.0,115.0,1.6,26.6,833.0,596.51,441.81
2018,7,26,10,15,876.5,116.5,1.7,27.05,862.5,648.01,479.58
2018,7,26,10,30,884.0,118.0,1.8,27.5,892.0,698.16,515.35
2018,7,26,10,45,889.0,119.0,1.85,27.95,914.0,744.53,547.28
2018,7,26,11,0,894.0,120.0,1.9,28.4,936.0,788.89,575.74
2018,7,26,11,15,898.0,120.5,2.0,28.55,951.5,829.83,602.41
2018,7,26,11,30,902.0,121.0,2.1,28.7,967.0,868.31,627.33
2018,7,26,11,45,903.5,121.5,2.15,28.85,974.5,902.02,648.63
2018,7,26,12,0,905.0,122.0,2.2,29.0,982.0,932.82,668.01
2018,7,26,12,15,903.0,123.0,2.3,28.9,981.0,957.82,684.86
2018,7,26,12,30,901.0,124.0,2.4,28.8,980.0,979.52,699.72
2018,7,26,12,45,897.0,126.0,2.45,28.65,972.0,996.85,711.59
2018,7,26,13,0,893.0,128.0,2.5,28.5,964.0,1010.66,721.38
2018,7,26,13,15,889.5,126.5,2.55,28.2,948.0,1017.95,727.63
2018,7,26,13,30,886.0,125.0,2.6,27.9,932.0,1021.56,731.75
2018,7,26,13,45,880.5,124.5,2.65,27.6,910.0,1020.5,733.06
2018,7,26,14,0,875.0,124.0,2.7,27.3,888.0,1015.81,732.21
2018,7,26,14,15,868.5,122.0,2.75,26.85,859.0,1004.96,727.98
2018,7,26,14,30,862.0,120.0,2.8,26.4,830.0,990.59,721.58
2018,7,26,14,45,853.0,118.0,2.8,25.95,795.0,970.37,710.98
2018,7,26,15,0,844.0,116.0,2.8,25.5,760.0,946.94,698.3
2018,7,26,15,15,832.0,113.0,2.8,25.5,719.5,925.92,686.01
2018,7,26,15,30,820.0,110.0,2.8,25.5,679.0,892.38,665.28
2018,7,26,15,45,804.5,107.0,2.75,24.4,634.0,853.17,643.07
2018,7,26,16,0,789.0,104.0,2.7,23.3,589.0,811.83,618.98
2018,7,26,16,15,771.0,99.0,2.65,22.6,541.0,764.3,589.08
2018,7,26,16,30,753.0,94.0,2.6,21.9,493.0,715.38,557.58
2018,7,26,16,45,728.5,89.5,2.55,21.25,443.5,661.11,521.32
2018,7,26,17,0,704.0,85.0,2.5,20.6,394.0,609.37,485.39
2018,7,26,17,15,669.5,79.0,2.45,19.95,343.0,546.78,439.01
2018,7,26,17,30,635.0,73.0,2.4,19.3,292.0,485.7,392.06
2018,7,26,17,45,587.0,66.5,2.35,18.65,242.5,418.49,338.36
2018,7,26,18,0,539.0,60.0,2.3,18.0,193.0,354.97,285.49
2018,7,26,18,15,469.0,51.0,2.2,17.6,147.5,283.03,223.84
2018,7,26,18,30,399.0,42.0,2.1,17.2,102.0,218.21,166.65
2018,7,26,18,45,290.5,31.0,2.05,16.8,66.0,146.51,101.81
2018,7,26,19,0,182.0,20.0,2.0,16.4,30.0,79.75,0.0
2018,7,26,19,15,91.0,10.0,1.95,16.2,15.0,28.25,0.0
2018,7,26,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,27,5,15,92.0,11.0,2.25,14.9,16.5,10.01,0.0
2018,7,27,5,30,184.0,22.0,2.3,15.3,33.0,18.36,0.0
2018,7,27,5,45,271.0,34.0,2.35,15.7,67.0,27.75,17.39
2018,7,27,6,0,358.0,46.0,2.4,16.1,101.0,36.69,26.27
2018,7,27,6,15,326.0,61.5,2.4,16.6,126.0,46.3,35.14
2018,7,27,6,30,294.0,77.0,2.4,17.1,151.0,56.56,44.37
2018,7,27,6,45,293.5,99.0,2.4,17.55,187.0,71.1,57.15
2018,7,27,7,0,293.0,121.0,2.4,18.0,223.0,89.54,73.06
2018,7,27,7,15,480.0,108.5,2.4,18.45,307.5,75.55,60.61
2018,7,27,7,30,667.0,96.0,2.4,18.9,392.0,64.63,50.86
2018,7,27,7,45,697.5,101.0,2.35,19.3,443.0,90.94,54.56
2018,7,27,8,0,728.0,106.0,2.3,19.7,494.0,143.92,82.86
2018,7,27,8,15,747.5,110.5,2.3,20.2,541.5,203.96,127.69
2018,7,27,8,30,767.0,115.0,2.3,20.7,589.0,260.05,174.15
2018,7,27,8,45,780.5,119.5,2.35,21.15,633.0,316.32,222.69
2018,7,27,9,0,794.0,124.0,2.4,21.6,677.0,373.54,271.81
2018,7,27,9,15,814.0,123.0,2.4,22.05,719.0,429.53,318.86
2018,7,27,9,30,834.0,122.0,2.4,22.5,761.0,486.59,365.4
2018,7,27,9,45,853.5,119.5,2.45,22.9,799.0,544.76,411.49
2018,7,27,10,0,873.0,117.0,2.5,23.3,837.0,600.6,454.56
2018,7,27,10,15,880.0,118.5,2.55,23.6,866.0,652.08,493.36
2018,7,27,10,30,887.0,120.0,2.6,23.9,895.0,702.16,530.07
2018,7,27,10,45,892.0,121.5,2.6,24.15,917.5,749.18,563.54
2018,7,27,11,0,897.0,123.0,2.6,24.4,940.0,794.2,593.48
2018,7,27,11,15,901.0,124.0,2.65,24.5,956.0,835.79,621.03
2018,7,27,11,30,905.0,125.0,2.7,24.6,972.0,874.92,646.75
2018,7,27,11,45,906.5,125.0,2.7,24.7,979.0,908.38,668.18
2018,7,27,12,0,908.0,125.0,2.7,24.8,986.0,938.89,687.6
2018,7,27,12,15,911.5,122.5,2.75,24.8,987.0,965.85,705.36
2018,7,27,12,30,915.0,120.0,2.8,24.8,988.0,989.63,721.1
2018,7,27,12,45,918.0,117.5,2.8,24.75,982.0,1009.6,734.14
2018,7,27,13,0,921.0,115.0,2.8,24.7,976.0,1026.06,745.03
2018,7,27,13,15,919.5,113.0,2.8,24.55,961.0,1034.94,751.46
2018,7,27,13,30,918.0,111.0,2.8,24.4,946.0,1040.04,755.65
2018,7,27,13,45,916.5,108.5,2.85,24.3,924.5,1040.81,757.55
2018,7,27,14,0,915.0,106.0,2.9,24.2,903.0,1037.76,757.16
2018,7,27,14,15,910.5,104.0,2.85,24.0,875.0,1028.44,752.22
2018,7,27,14,30,906.0,102.0,2.8,23.8,847.0,1015.42,745.05
2018,7,27,14,45,899.5,99.5,2.8,23.55,812.0,996.27,734.59
2018,7,27,15,0,893.0,97.0,2.8,23.3,777.0,973.66,721.92
2018,7,27,15,15,881.5,95.0,2.8,23.3,736.0,943.6,703.61
2018,7,27,15,30,870.0,93.0,2.8,23.3,695.0,910.64,683.31
2018,7,27,15,45,856.5,90.0,2.7,22.7,649.5,872.06,659.86
2018,7,27,16,0,843.0,87.0,2.6,22.1,604.0,831.15,634.55
2018,7,27,16,15,825.0,84.5,2.6,21.6,556.0,792.05,610.6
2018,7,27,16,30,807.0,82.0,2.6,21.1,508.0,744.01,579.77
2018,7,27,16,45,781.0,79.0,2.55,20.55,457.0,688.2,542.44
2018,7,27,17,0,755.0,76.0,2.5,20.0,406.0,632.14,503.99
2018,7,27,17,15,717.5,72.0,2.5,19.3,353.5,567.54,456.49
2018,7,27,17,30,680.0,68.0,2.5,18.6,301.0,506.94,410.01
2018,7,27,17,45,627.0,62.5,2.45,17.95,249.5,435.89,353.15
2018,7,27,18,0,574.0,57.0,2.4,17.3,198.0,368.99,297.36
2018,7,27,18,15,496.0,50.0,2.4,16.85,151.0,293.88,233.0
2018,7,27,18,30,418.0,43.0,2.4,16.4,104.0,226.54,173.45
2018,7,27,18,45,297.0,32.0,2.4,15.9,67.0,149.56,103.53
2018,7,27,19,0,176.0,21.0,2.4,15.4,30.0,78.37,0.0
2018,7,27,19,15,88.0,10.5,2.4,15.2,15.0,28.05,0.0
2018,7,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,28,5,15,43.5,9.5,1.85,14.35,12.0,8.64,0.0
2018,7,28,5,30,87.0,19.0,1.9,14.8,24.0,14.92,0.0
2018,7,28,5,45,160.0,37.0,1.95,15.2,57.0,28.75,18.12
2018,7,28,6,0,233.0,55.0,2.0,15.6,90.0,42.11,30.99
2018,7,28,6,15,247.5,72.0,1.95,16.05,122.0,55.88,43.6
2018,7,28,6,30,262.0,89.0,1.9,16.5,154.0,67.98,54.5
2018,7,28,6,45,308.0,103.5,1.85,16.9,197.5,74.52,60.28
2018,7,28,7,0,354.0,118.0,1.8,17.3,241.0,83.25,67.77
2018,7,28,7,15,424.0,129.0,1.8,17.8,299.5,89.31,72.73
2018,7,28,7,30,494.0,140.0,1.8,18.3,358.0,95.11,77.35
2018,7,28,7,45,546.5,146.0,1.75,18.75,414.5,117.61,80.02
2018,7,28,8,0,599.0,152.0,1.7,19.2,471.0,165.14,105.34
2018,7,28,8,15,622.5,159.0,1.7,19.8,518.0,214.61,141.36
2018,7,28,8,30,646.0,166.0,1.7,20.4,565.0,266.92,183.65
2018,7,28,8,45,664.5,172.0,1.65,21.0,609.0,319.64,227.69
2018,7,28,9,0,683.0,178.0,1.6,21.6,653.0,374.11,272.84
2018,7,28,9,15,684.5,190.0,1.6,22.15,689.5,428.11,316.98
2018,7,28,9,30,686.0,202.0,1.6,22.7,726.0,481.56,359.21
2018,7,28,9,45,679.5,217.0,1.65,23.25,756.0,532.66,398.42
2018,7,28,10,0,673.0,232.0,1.7,23.8,786.0,582.09,435.03
2018,7,28,10,15,682.5,236.0,1.7,24.2,815.0,630.41,469.9
2018,7,28,10,30,692.0,240.0,1.7,24.6,844.0,678.22,503.39
2018,7,28,10,45,699.0,243.0,1.75,25.0,866.0,722.64,534.05
2018,7,28,11,0,706.0,246.0,1.8,25.4,888.0,765.85,563.24
2018,7,28,11,15,711.0,247.0,1.85,25.6,902.5,804.31,589.18
2018,7,28,11,30,716.0,248.0,1.9,25.8,917.0,840.95,613.56
2018,7,28,11,45,718.0,249.0,1.95,26.05,924.5,873.01,634.47
2018,7,28,12,0,720.0,250.0,2.0,26.3,932.0,902.7,653.65
2018,7,28,12,15,741.0,236.5,2.1,26.35,938.5,933.62,674.62
2018,7,28,12,30,762.0,223.0,2.2,26.4,945.0,962.15,693.6
2018,7,28,12,45,788.0,205.5,2.25,26.45,946.5,981.0,705.93
2018,7,28,13,0,814.0,188.0,2.3,26.5,948.0,1005.27,721.88
2018,7,28,13,15,811.0,186.0,2.35,26.4,933.0,1012.73,727.6
2018,7,28,13,30,808.0,184.0,2.4,26.3,918.0,1016.64,731.37
2018,7,28,13,45,803.5,181.0,2.45,26.2,895.5,1014.49,731.43
2018,7,28,14,0,799.0,178.0,2.5,26.1,873.0,1008.77,729.39
2018,7,28,14,15,793.0,174.0,2.5,25.8,844.5,997.03,723.68
2018,7,28,14,30,787.0,170.0,2.5,25.5,816.0,981.87,715.89
2018,7,28,14,45,779.0,165.5,2.55,25.2,781.5,960.92,704.87
2018,7,28,15,0,771.0,161.0,2.6,24.9,747.0,943.37,696.11
2018,7,28,15,15,756.0,157.5,2.6,24.9,706.0,910.72,676.02
2018,7,28,15,30,741.0,154.0,2.6,24.9,665.0,875.61,654.29
2018,7,28,15,45,728.5,147.0,2.55,24.15,621.5,836.57,631.19
2018,7,28,16,0,716.0,140.0,2.5,23.4,578.0,795.42,606.28
2018,7,28,16,15,702.0,131.5,2.45,22.9,531.5,749.49,576.98
2018,7,28,16,30,688.0,123.0,2.4,22.4,485.0,702.05,546.08
2018,7,28,16,45,665.0,115.0,2.35,21.85,435.5,647.25,508.71
2018,7,28,17,0,642.0,107.0,2.3,21.3,386.0,592.27,469.56
2018,7,28,17,15,606.5,98.5,2.25,20.6,335.0,528.73,422.76
2018,7,28,17,30,571.0,90.0,2.2,19.9,284.0,466.87,375.5
2018,7,28,17,45,522.5,80.5,2.15,19.25,235.0,398.85,321.41
2018,7,28,18,0,474.0,71.0,2.1,18.6,186.0,334.65,268.31
2018,7,28,18,15,399.5,59.5,2.05,18.05,140.5,261.22,206.08
2018,7,28,18,30,325.0,48.0,2.0,17.5,95.0,194.64,148.2
2018,7,28,18,45,225.0,34.0,1.95,17.0,60.5,127.79,87.08
2018,7,28,19,0,125.0,20.0,1.9,16.5,26.0,63.23,0.0
2018,7,28,19,15,62.5,10.0,1.9,16.25,13.0,22.22,0.0
2018,7,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,29,5,15,81.0,10.5,1.8,14.95,15.0,9.55,0.0
2018,7,29,5,30,162.0,21.0,1.8,15.3,30.0,16.62,0.0
2018,7,29,5,45,202.0,32.5,1.85,15.6,55.0,25.31,15.11
2018,7,29,6,0,242.0,44.0,1.9,15.9,80.0,33.67,23.62
2018,7,29,6,15,194.5,62.0,1.9,16.35,98.0,48.61,37.17
2018,7,29,6,30,147.0,80.0,1.9,16.8,116.0,61.24,48.52
2018,7,29,6,45,130.5,107.0,1.9,17.25,144.5,83.15,67.75
2018,7,29,7,0,114.0,134.0,1.9,17.7,173.0,101.36,83.39
2018,7,29,7,15,242.0,142.0,1.9,18.2,243.0,102.47,83.98
2018,7,29,7,30,370.0,150.0,1.9,18.7,313.0,100.97,82.26
2018,7,29,7,45,406.5,163.0,1.9,19.15,362.0,123.37,87.74
2018,7,29,8,0,443.0,176.0,1.9,19.6,411.0,165.88,112.16
2018,7,29,8,15,414.0,204.0,1.85,20.05,440.0,213.09,149.0
2018,7,29,8,30,385.0,232.0,1.8,20.5,469.0,262.39,189.78
2018,7,29,8,45,456.5,226.0,1.8,20.95,527.5,301.64,220.09
2018,7,29,9,0,528.0,220.0,1.8,21.4,586.0,353.83,261.26
2018,7,29,9,15,646.5,185.0,1.8,21.75,659.5,408.92,304.47
2018,7,29,9,30,765.0,150.0,1.8,22.1,733.0,478.53,358.7
2018,7,29,9,45,691.5,192.5,1.85,22.45,738.0,518.89,390.94
2018,7,29,10,0,618.0,235.0,1.9,22.8,743.0,553.7,417.45
2018,7,29,10,15,612.0,251.5,1.9,23.1,769.5,600.18,451.41
2018,7,29,10,30,606.0,268.0,1.9,23.4,796.0,644.94,483.06
2018,7,29,10,45,711.0,216.5,1.95,23.7,851.0,708.65,529.62
2018,7,29,11,0,816.0,165.0,2.0,24.0,906.0,775.38,577.47
2018,7,29,11,15,817.0,168.5,2.05,24.1,921.0,815.37,604.02
2018,7,29,11,30,818.0,172.0,2.1,24.2,936.0,852.98,628.63
2018,7,29,11,45,717.0,232.5,2.1,24.3,906.0,857.58,630.4
2018,7,29,12,0,616.0,293.0,2.1,24.4,876.0,849.41,622.25
2018,7,29,12,15,549.0,328.0,2.15,24.25,847.5,842.67,617.09
2018,7,29,12,30,482.0,363.0,2.2,24.1,819.0,830.86,608.4
2018,7,29,12,45,410.5,393.5,2.25,23.95,779.5,805.76,590.75
2018,7,29,13,0,339.0,424.0,2.3,23.8,740.0,767.0,563.93
2018,7,29,13,15,320.0,423.5,2.3,23.5,718.0,756.33,557.6
2018,7,29,13,30,301.0,423.0,2.3,23.2,696.0,743.66,549.69
2018,7,29,13,45,354.5,390.5,2.35,22.9,704.0,768.79,570.33
2018,7,29,14,0,408.0,358.0,2.4,22.6,712.0,805.8,598.52
2018,7,29,14,15,458.5,324.0,2.4,22.4,709.5,822.7,612.67
2018,7,29,14,30,509.0,290.0,2.4,22.2,707.0,835.78,624.5
2018,7,29,14,45,565.5,252.0,2.4,22.0,696.5,846.1,634.81
2018,7,29,15,0,622.0,214.0,2.4,21.8,686.0,858.02,646.16
2018,7,29,15,15,637.0,193.0,2.4,21.8,653.5,838.2,634.04
2018,7,29,15,30,652.0,172.0,2.4,21.8,621.0,814.54,619.39
2018,7,29,15,45,671.0,152.0,2.45,21.35,587.0,791.64,606.65
2018,7,29,16,0,690.0,132.0,2.5,20.9,553.0,764.54,590.79
2018,7,29,16,15,691.0,120.0,2.5,20.45,512.0,727.71,567.46
2018,7,29,16,30,692.0,108.0,2.5,20.0,471.0,688.26,541.88
2018,7,29,16,45,647.5,103.5,2.45,19.55,415.5,621.41,494.98
2018,7,29,17,0,603.0,99.0,2.4,19.1,360.0,556.26,446.99
2018,7,29,17,15,538.0,95.5,2.4,18.65,306.0,481.0,389.63
2018,7,29,17,30,473.0,92.0,2.4,18.2,252.0,404.71,329.68
2018,7,29,17,45,484.5,76.5,2.35,17.7,216.0,373.76,304.16
2018,7,29,18,0,496.0,61.0,2.3,17.2,180.0,334.98,270.47
2018,7,29,18,15,419.5,51.0,2.25,16.85,135.0,261.32,207.12
2018,7,29,18,30,343.0,41.0,2.2,16.5,90.0,195.67,149.27
2018,7,29,18,45,228.5,29.5,2.15,16.15,56.5,123.18,82.82
2018,7,29,19,0,114.0,18.0,2.1,15.8,23.0,57.52,0.0
2018,7,29,19,15,57.0,9.0,2.05,15.7,11.5,20.14,0.0
2018,7,29,19,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,30,5,15,88.0,10.0,1.75,14.4,14.5,9.1,0.0
2018,7,30,5,30,176.0,20.0,1.8,14.9,29.0,16.72,0.0
2018,7,30,5,45,214.0,30.0,1.9,15.4,53.0,23.39,13.41
2018,7,30,6,0,252.0,40.0,2.0,15.9,77.0,30.65,20.97
2018,7,30,6,15,201.0,58.0,1.95,16.45,95.0,45.75,34.63
2018,7,30,6,30,150.0,76.0,1.9,17.0,113.0,58.45,46.03
2018,7,30,6,45,190.0,94.0,1.9,17.55,152.0,71.05,57.09
2018,7,30,7,0,230.0,112.0,1.9,18.1,191.0,83.21,67.52
2018,7,30,7,15,449.0,100.5,1.85,18.5,286.0,70.07,55.85
2018,7,30,7,30,668.0,89.0,1.8,18.9,381.0,59.92,46.79
2018,7,30,7,45,714.0,89.5,1.75,19.3,436.5,88.12,52.58
2018,7,30,8,0,760.0,90.0,1.7,19.7,492.0,139.75,78.33
2018,7,30,8,15,781.0,94.0,1.7,20.15,541.0,195.62,119.47
2018,7,30,8,30,802.0,98.0,1.7,20.6,590.0,253.76,167.62
2018,7,30,8,45,817.5,100.5,1.7,21.05,634.5,311.17,217.1
2018,7,30,9,0,833.0,103.0,1.7,21.5,679.0,374.32,270.69
2018,7,30,9,15,846.0,104.5,1.75,22.1,719.5,431.07,318.25
2018,7,30,9,30,859.0,106.0,1.8,22.7,760.0,487.99,364.46
2018,7,30,9,45,870.0,107.0,1.8,23.3,795.5,543.39,407.78
2018,7,30,10,0,881.0,108.0,1.8,23.9,831.0,598.23,449.09
2018,7,30,10,15,889.5,108.5,1.85,24.5,860.5,650.3,487.28
2018,7,30,10,30,898.0,109.0,1.9,25.1,890.0,701.06,523.35
2018,7,30,10,45,904.0,109.0,1.9,25.75,912.5,748.06,555.3
2018,7,30,11,0,910.0,109.0,1.9,26.4,935.0,793.06,583.22
2018,7,30,11,15,876.0,130.0,1.95,26.75,935.5,822.74,601.72
2018,7,30,11,30,842.0,151.0,2.0,27.1,936.0,847.05,616.73
2018,7,30,11,45,882.5,130.5,2.05,27.45,959.0,894.4,646.74
2018,7,30,12,0,923.0,110.0,2.1,27.8,982.0,940.33,675.28
2018,7,30,12,15,919.0,112.5,2.15,27.9,980.5,965.37,690.99
2018,7,30,12,30,915.0,115.0,2.2,28.0,979.0,986.94,704.74
2018,7,30,12,45,908.5,117.5,2.2,28.1,969.5,1002.57,714.28
2018,7,30,13,0,902.0,120.0,2.2,28.2,960.0,1014.54,721.66
2018,7,30,13,15,898.5,119.5,2.25,28.1,944.5,1022.81,727.99
2018,7,30,13,30,895.0,119.0,2.3,28.0,929.0,1027.39,732.17
2018,7,30,13,45,889.5,118.5,2.35,27.9,906.5,1026.24,732.91
2018,7,30,14,0,884.0,118.0,2.4,27.8,884.0,1021.41,731.5
2018,7,30,14,15,876.0,116.5,2.4,27.55,854.0,1009.39,725.57
2018,7,30,14,30,868.0,115.0,2.4,27.3,824.0,993.84,717.54
2018,7,30,14,45,857.5,113.5,2.45,27.0,788.5,972.45,706.46
2018,7,30,15,0,847.0,112.0,2.5,26.7,753.0,947.87,693.3
2018,7,30,15,15,834.5,110.0,2.5,26.7,712.5,927.19,681.42
2018,7,30,15,30,822.0,108.0,2.5,26.7,672.0,894.11,661.27
2018,7,30,15,45,803.0,106.0,2.45,25.85,626.5,852.69,637.21
2018,7,30,16,0,784.0,104.0,2.4,25.0,581.0,809.36,611.46
2018,7,30,16,15,758.0,102.0,2.35,24.45,531.5,758.64,579.35
2018,7,30,16,30,732.0,100.0,2.3,23.9,482.0,710.42,548.41
2018,7,30,16,45,699.0,96.0,2.3,23.3,430.5,651.07,509.0
2018,7,30,17,0,666.0,92.0,2.3,22.7,379.0,592.31,467.86
2018,7,30,17,15,623.0,87.0,2.25,21.9,327.5,526.84,419.79
2018,7,30,17,30,580.0,82.0,2.2,21.1,276.0,463.7,371.66
2018,7,30,17,45,521.0,74.5,2.15,20.25,226.5,391.71,314.72
2018,7,30,18,0,462.0,67.0,2.1,19.4,177.0,324.59,259.5
2018,7,30,18,15,383.5,56.0,2.05,18.75,132.5,250.65,197.0
