Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,13,45,906.0,121.0,2.2,28.05,885.0,1058.3,752.23
2018,8,19,14,0,902.0,120.0,2.2,28.0,862.0,1053.65,750.4
2018,8,19,14,15,895.5,118.0,2.2,27.8,831.5,1041.59,744.55
2018,8,19,14,30,889.0,116.0,2.2,27.6,801.0,1025.82,736.53
2018,8,19,14,45,862.5,118.0,2.25,27.4,756.0,1001.82,723.93
2018,8,19,15,0,836.0,120.0,2.3,27.2,711.0,964.36,702.64
2018,8,19,15,15,825.0,115.0,2.3,27.2,668.5,931.01,682.87
2018,8,19,15,30,814.0,110.0,2.3,27.2,626.0,894.77,661.01
2018,8,19,15,45,750.0,114.0,2.25,26.5,561.5,819.09,613.6
2018,8,19,16,0,686.0,118.0,2.2,25.8,497.0,749.48,569.4
2018,8,19,16,15,702.5,105.0,2.2,25.2,461.0,722.68,554.29
2018,8,19,16,30,719.0,92.0,2.2,24.6,425.0,691.95,535.7
2018,8,19,16,45,705.5,85.5,2.15,24.0,379.5,643.33,503.37
2018,8,19,17,0,692.0,79.0,2.1,23.4,334.0,593.68,468.65
2018,8,19,17,15,575.0,78.0,2.05,22.5,267.5,483.53,385.76
2018,8,19,17,30,458.0,77.0,2.0,21.6,201.0,382.66,306.95
2018,8,19,17,45,403.5,65.0,1.95,20.75,156.5,310.55,248.32
2018,8,19,18,0,349.0,53.0,1.9,19.9,112.0,248.41,195.27
2018,8,19,18,15,281.0,39.5,1.85,19.15,76.5,184.65,138.66
2018,8,19,18,30,213.0,26.0,1.8,18.4,41.0,123.25,58.91
2018,8,19,18,45,113.5,14.0,1.75,17.65,21.5,47.33,0.0
2018,8,19,19,0,14.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,1.7,16.65,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,5,15,18.0,3.0,1.7,13.9,3.0,0.0,0.0
2018,8,20,5,30,36.0,6.0,1.8,14.3,6.0,5.46,0.0
2018,8,20,5,45,76.0,13.0,1.85,14.7,18.5,10.2,0.0
2018,8,20,6,0,116.0,20.0,1.9,15.1,31.0,15.45,6.77
2018,8,20,6,15,180.0,34.0,1.9,15.55,63.5,25.9,16.86
2018,8,20,6,30,244.0,48.0,1.9,16.0,96.0,36.0,26.13
2018,8,20,6,45,122.0,50.5,1.9,16.45,74.5,39.91,29.8
2018,8,20,7,0,0.0,53.0,1.9,16.9,53.0,46.79,35.91
2018,8,20,7,15,0.0,65.5,1.85,17.4,65.5,57.89,45.58
2018,8,20,7,30,0.0,78.0,1.8,17.9,78.0,68.71,54.82
2018,8,20,7,45,0.5,101.0,1.8,18.45,101.0,87.74,67.75
2018,8,20,8,0,1.0,124.0,1.8,19.0,124.0,107.0,83.11
2018,8,20,8,15,124.5,164.5,1.75,19.5,235.5,151.47,113.21
2018,8,20,8,30,248.0,205.0,1.7,20.0,347.0,214.87,158.83
2018,8,20,8,45,511.5,166.0,1.7,20.5,489.5,276.34,200.38
2018,8,20,9,0,775.0,127.0,1.7,21.0,632.0,374.83,273.98
2018,8,20,9,15,792.5,129.5,1.75,21.5,674.5,433.24,322.45
2018,8,20,9,30,810.0,132.0,1.8,22.0,717.0,492.53,370.3
2018,8,20,9,45,815.0,137.5,1.8,22.45,751.0,548.53,414.05
2018,8,20,10,0,820.0,143.0,1.8,22.9,785.0,603.53,455.47
2018,8,20,10,15,829.5,144.5,1.85,23.25,814.5,656.57,494.63
2018,8,20,10,30,839.0,146.0,1.9,23.6,844.0,708.54,531.92
2018,8,20,10,45,845.5,147.0,1.9,23.95,866.5,756.56,565.14
2018,8,20,11,0,852.0,148.0,1.9,24.3,889.0,802.73,595.63
2018,8,20,11,15,856.5,148.0,1.95,24.5,903.5,844.26,622.5
2018,8,20,11,30,861.0,148.0,2.0,24.7,918.0,875.84,642.62
2018,8,20,11,45,863.0,148.5,2.05,24.9,925.0,909.56,664.17
2018,8,20,12,0,865.0,149.0,2.1,25.1,932.0,940.37,683.72
2018,8,20,12,15,868.5,146.5,2.15,25.1,932.0,966.71,700.92
2018,8,20,12,30,872.0,144.0,2.2,25.1,932.0,989.86,716.16
2018,8,20,12,45,875.0,141.0,2.25,25.15,925.0,1008.69,728.6
2018,8,20,13,0,878.0,138.0,2.3,25.2,918.0,1024.02,738.94
2018,8,20,13,15,875.0,136.0,2.35,25.1,901.0,1030.71,744.38
2018,8,20,13,30,872.0,134.0,2.4,25.0,884.0,1033.65,747.66
2018,8,20,13,45,867.0,132.0,2.45,24.9,860.5,1030.8,747.41
2018,8,20,14,0,862.0,130.0,2.5,24.8,837.0,1024.22,744.95
2018,8,20,14,15,854.5,127.5,2.5,24.55,806.0,1010.91,738.21
2018,8,20,14,30,847.0,125.0,2.5,24.3,775.0,1005.18,736.56
2018,8,20,14,45,837.5,121.5,2.5,24.05,738.0,981.47,723.22
2018,8,20,15,0,828.0,118.0,2.5,23.8,701.0,954.47,707.85
2018,8,20,15,15,810.0,116.0,2.5,23.8,657.0,918.06,685.48
2018,8,20,15,30,792.0,114.0,2.5,23.8,613.0,879.16,661.31
2018,8,20,15,45,776.5,108.0,2.5,23.15,566.5,835.69,635.35
2018,8,20,16,0,761.0,102.0,2.5,22.5,520.0,790.15,607.45
2018,8,20,16,15,737.5,97.5,2.45,21.95,470.5,741.94,576.48
2018,8,20,16,30,714.0,93.0,2.4,21.4,421.0,689.04,541.39
2018,8,20,16,45,689.5,85.5,2.4,20.85,371.0,631.25,501.99
2018,8,20,17,0,665.0,78.0,2.4,20.3,321.0,573.48,460.39
2018,8,20,17,15,622.5,71.0,2.35,19.6,270.0,505.2,408.29
2018,8,20,17,30,580.0,64.0,2.3,18.9,219.0,439.46,355.9
2018,8,20,17,45,517.0,55.5,2.25,18.25,170.5,364.01,293.32
2018,8,20,18,0,454.0,47.0,2.2,17.6,122.0,294.25,232.89
2018,8,20,18,15,346.5,36.0,2.15,17.05,81.5,209.46,157.78
2018,8,20,18,30,239.0,25.0,2.1,16.5,41.0,130.18,51.68
2018,8,20,18,45,127.0,14.0,2.05,15.95,21.5,51.3,0.0
2018,8,20,19,0,15.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,1.95,15.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,1.6,14.2,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,1.6,14.4,1.0,0.91,0.0
2018,8,21,5,45,88.5,14.0,1.65,14.65,22.0,12.73,0.0
2018,8,21,6,0,177.0,27.0,1.7,14.9,43.0,21.03,11.05
2018,8,21,6,15,102.0,24.5,1.65,15.2,35.0,18.51,10.45
2018,8,21,6,30,27.0,22.0,1.6,15.5,27.0,19.38,11.52
2018,8,21,6,45,13.5,37.5,1.55,15.85,40.0,33.6,24.29
2018,8,21,7,0,0.0,53.0,1.5,16.2,53.0,46.79,36.03
2018,8,21,7,15,0.0,62.0,1.45,16.65,62.0,54.78,42.98
2018,8,21,7,30,0.0,71.0,1.4,17.1,71.0,62.78,49.82
2018,8,21,7,45,0.0,89.5,1.35,17.55,89.5,78.5,60.33
2018,8,21,8,0,0.0,108.0,1.3,18.0,108.0,94.1,72.86
2018,8,21,8,15,4.0,138.5,1.3,18.5,141.0,120.14,93.5
2018,8,21,8,30,8.0,169.0,1.3,19.0,174.0,146.87,114.34
2018,8,21,8,45,41.0,219.0,1.25,19.5,245.5,194.07,150.19
2018,8,21,9,0,74.0,269.0,1.2,20.0,317.0,249.56,192.14
2018,8,21,9,15,147.0,296.0,1.2,20.45,399.5,306.41,234.36
2018,8,21,9,30,220.0,323.0,1.2,20.9,482.0,375.12,285.41
2018,8,21,9,45,358.0,300.5,1.25,21.35,573.5,445.46,337.76
2018,8,21,10,0,496.0,278.0,1.3,21.8,665.0,532.01,401.61
2018,8,21,10,15,640.0,229.0,1.35,22.15,748.0,612.66,460.88
2018,8,21,10,30,784.0,180.0,1.4,22.5,831.0,702.49,525.62
2018,8,21,10,45,788.5,182.5,1.45,22.85,852.0,748.27,556.96
2018,8,21,11,0,793.0,185.0,1.5,23.2,873.0,792.23,586.77
2018,8,21,11,15,794.0,187.5,1.55,23.45,886.0,831.35,612.67
2018,8,21,11,30,795.0,190.0,1.6,23.7,899.0,867.99,636.01
2018,8,21,11,45,793.5,193.0,1.65,23.9,905.0,900.27,656.53
2018,8,21,12,0,792.0,196.0,1.7,24.1,911.0,929.63,675.13
2018,8,21,12,15,787.5,198.0,1.75,24.2,908.5,952.17,689.63
2018,8,21,12,30,783.0,200.0,1.8,24.3,906.0,971.4,702.14
2018,8,21,12,45,774.5,202.5,1.9,24.35,895.0,991.99,716.39
2018,8,21,13,0,766.0,205.0,2.0,24.4,884.0,1001.51,723.67
2018,8,21,13,15,760.0,204.0,2.05,24.35,867.0,1006.26,727.83
2018,8,21,13,30,754.0,203.0,2.1,24.3,850.0,1007.45,729.9
2018,8,21,13,45,745.5,201.5,2.15,24.2,826.0,1002.05,728.04
2018,8,21,14,0,737.0,200.0,2.2,24.1,802.0,993.18,724.13
2018,8,21,14,15,724.5,197.5,2.2,23.9,770.5,975.83,714.58
2018,8,21,14,30,712.0,195.0,2.2,23.7,739.0,955.3,703.08
2018,8,21,14,45,695.5,190.5,2.25,23.45,700.5,925.67,686.24
2018,8,21,15,0,679.0,186.0,2.3,23.2,662.0,893.37,667.53
2018,8,21,15,15,661.0,180.5,2.3,23.2,620.0,856.15,644.22
2018,8,21,15,30,643.0,175.0,2.3,23.2,578.0,816.84,619.29
2018,8,21,15,45,616.5,169.0,2.3,22.5,531.5,767.61,588.75
2018,8,21,16,0,590.0,163.0,2.3,21.8,485.0,711.19,552.16
2018,8,21,16,15,554.5,156.0,2.3,21.25,435.5,653.0,512.5
2018,8,21,16,30,519.0,149.0,2.3,20.7,386.0,595.55,472.2
2018,8,21,16,45,477.0,138.5,2.25,20.15,335.5,530.49,424.68
2018,8,21,17,0,435.0,128.0,2.2,19.6,285.0,467.67,377.36
2018,8,21,17,15,384.5,112.5,2.15,19.0,235.0,396.4,321.85
2018,8,21,17,30,334.0,97.0,2.1,18.4,185.0,329.22,267.61
2018,8,21,17,45,272.0,78.5,2.05,17.8,139.5,256.98,207.45
2018,8,21,18,0,210.0,60.0,2.0,17.2,94.0,181.9,143.65
2018,8,21,18,15,143.0,39.5,1.95,16.85,59.0,118.25,87.4
2018,8,21,18,30,76.0,19.0,1.9,16.5,24.0,55.34,12.41
2018,8,21,18,45,38.0,9.5,1.8,16.2,12.0,20.13,0.0
2018,8,21,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.0,14.05,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.0,14.5,2.0,1.82,0.0
2018,8,22,5,45,16.5,11.0,1.0,15.0,12.0,10.01,0.0
2018,8,22,6,0,26.0,20.0,1.0,15.5,22.0,17.33,7.89
2018,8,22,6,15,41.5,35.5,1.0,15.9,42.0,29.95,20.29
2018,8,22,6,30,57.0,51.0,1.0,16.3,62.0,42.26,31.57
2018,8,22,6,45,34.5,69.0,1.0,16.75,76.0,58.05,45.71
2018,8,22,7,0,12.0,87.0,1.0,17.2,90.0,74.02,59.76
2018,8,22,7,15,7.5,102.5,0.95,17.65,104.5,86.83,70.76
2018,8,22,7,30,3.0,118.0,0.9,18.1,119.0,99.54,81.41
2018,8,22,7,45,8.5,141.5,0.9,18.55,145.5,118.68,92.85
2018,8,22,8,0,14.0,165.0,0.9,19.0,172.0,139.56,108.81
2018,8,22,8,15,29.5,194.5,0.95,19.5,211.0,162.28,125.63
2018,8,22,8,30,45.0,224.0,1.0,20.0,250.0,192.62,148.46
2018,8,22,8,45,80.0,256.0,1.0,20.5,306.0,232.94,178.37
2018,8,22,9,0,115.0,288.0,1.0,21.0,362.0,275.4,209.92
2018,8,22,9,15,196.5,302.5,1.05,21.5,439.5,331.79,251.53
2018,8,22,9,30,278.0,317.0,1.1,22.0,517.0,396.34,299.28
2018,8,22,9,45,500.5,252.5,1.15,22.55,634.0,481.07,362.06
2018,8,22,10,0,723.0,188.0,1.2,23.1,751.0,587.48,440.04
2018,8,22,10,15,764.5,177.0,1.3,23.5,792.0,645.95,482.42
2018,8,22,10,30,806.0,166.0,1.4,23.9,833.0,705.75,525.21
2018,8,22,10,45,816.5,164.5,1.45,24.3,855.5,753.16,557.83
2018,8,22,11,0,827.0,163.0,1.5,24.7,878.0,799.1,588.74
2018,8,22,11,15,833.5,162.5,1.6,25.0,893.5,841.0,615.89
2018,8,22,11,30,840.0,162.0,1.7,25.3,909.0,880.65,641.4
2018,8,22,11,45,845.0,160.5,1.75,25.55,917.0,915.54,663.28
2018,8,22,12,0,850.0,159.0,1.8,25.8,925.0,947.63,683.31
2018,8,22,12,15,849.5,159.0,1.85,25.9,923.5,973.08,699.49
2018,8,22,12,30,849.0,159.0,1.9,26.0,922.0,995.16,713.65
2018,8,22,12,45,846.5,159.0,2.0,26.05,913.0,1011.79,725.24
2018,8,22,13,0,844.0,159.0,2.1,26.1,904.0,1024.8,734.7
2018,8,22,13,15,841.5,156.5,2.15,26.05,887.5,1031.51,740.03
2018,8,22,13,30,839.0,154.0,2.2,26.0,871.0,1034.46,743.2
2018,8,22,13,45,835.0,151.5,2.25,25.9,848.0,1032.13,743.34
2018,8,22,14,0,831.0,149.0,2.3,25.8,825.0,1026.05,741.29
2018,8,22,14,15,823.0,146.0,2.35,25.6,794.0,1011.72,734.38
2018,8,22,14,30,815.0,143.0,2.4,25.4,763.0,993.85,725.32
2018,8,22,14,45,804.5,138.5,2.4,25.2,725.5,968.46,710.9
2018,8,22,15,0,794.0,134.0,2.4,25.0,688.0,939.88,694.41
2018,8,22,15,15,777.5,130.5,2.4,25.0,645.0,903.76,672.3
2018,8,22,15,30,761.0,127.0,2.4,25.0,602.0,870.66,652.11
2018,8,22,15,45,740.5,122.5,2.4,24.2,555.0,825.21,625.21
2018,8,22,16,0,720.0,118.0,2.4,23.4,508.0,778.14,596.66
2018,8,22,16,15,692.5,112.5,2.4,22.8,458.0,722.87,561.07
2018,8,22,16,30,665.0,107.0,2.4,22.2,408.0,667.17,524.24
2018,8,22,16,45,628.0,100.0,2.35,21.6,356.0,602.72,478.97
2018,8,22,17,0,591.0,93.0,2.3,21.0,304.0,539.46,432.31
2018,8,22,17,15,539.5,84.5,2.25,20.25,253.0,466.9,376.75
2018,8,22,17,30,488.0,76.0,2.2,19.5,202.0,397.81,321.59
2018,8,22,17,45,415.5,64.0,2.15,18.75,154.0,315.33,253.53
2018,8,22,18,0,343.0,52.0,2.1,18.0,106.0,244.27,192.42
2018,8,22,18,15,242.0,37.0,2.0,17.45,68.0,165.62,122.2
2018,8,22,18,30,141.0,22.0,1.9,16.9,30.0,89.16,8.07
2018,8,22,18,45,70.5,11.0,1.85,16.4,15.0,31.24,0.0
2018,8,22,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.3,13.25,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.4,13.9,4.0,0.0,0.0
2018,8,23,5,45,26.0,14.5,1.5,14.55,16.0,13.19,0.0
2018,8,23,6,0,33.0,25.0,1.6,15.2,28.0,21.18,10.59
2018,8,23,6,15,23.5,44.5,1.65,15.65,47.5,37.45,26.7
2018,8,23,6,30,14.0,64.0,1.7,16.1,67.0,53.92,41.74
2018,8,23,6,45,30.5,85.0,1.7,16.55,93.5,68.98,55.3
2018,8,23,7,0,47.0,106.0,1.7,17.0,120.0,84.87,69.28
2018,8,23,7,15,50.0,127.5,1.7,17.45,144.5,100.69,82.89
2018,8,23,7,30,53.0,149.0,1.7,17.9,169.0,116.17,95.9
2018,8,23,7,45,60.5,172.0,1.65,18.3,198.5,135.19,105.62
2018,8,23,8,0,68.0,195.0,1.6,18.7,228.0,159.87,123.38
2018,8,23,8,15,87.5,220.0,1.6,19.15,267.0,189.18,145.05
2018,8,23,8,30,107.0,245.0,1.6,19.6,306.0,221.43,169.43
2018,8,23,8,45,154.0,266.5,1.55,20.0,362.0,258.33,196.82
2018,8,23,9,0,201.0,288.0,1.5,20.4,418.0,305.44,232.46
2018,8,23,9,15,306.0,284.0,1.55,20.8,496.0,360.09,273.43
2018,8,23,9,30,411.0,280.0,1.6,21.2,574.0,428.46,325.12
2018,8,23,9,45,541.5,250.5,1.6,21.55,658.5,501.43,380.04
2018,8,23,10,0,672.0,221.0,1.6,21.9,743.0,587.33,443.63
2018,8,23,10,15,681.0,225.0,1.65,22.2,771.0,636.52,479.44
2018,8,23,10,30,690.0,229.0,1.7,22.5,799.0,685.04,514.14
2018,8,23,10,45,696.0,232.5,1.75,22.8,820.5,730.06,545.59
2018,8,23,11,0,702.0,236.0,1.8,23.1,842.0,773.68,575.44
2018,8,23,11,15,705.5,238.0,1.85,23.3,855.5,812.3,601.63
2018,8,23,11,30,709.0,240.0,1.9,23.5,869.0,848.87,626.1
2018,8,23,11,45,709.0,242.0,1.95,23.7,875.0,880.13,646.73
2018,8,23,12,0,709.0,244.0,2.0,23.9,881.0,908.76,665.48
2018,8,23,12,15,706.5,245.0,2.05,23.95,879.0,931.31,680.55
2018,8,23,12,30,704.0,246.0,2.1,24.0,877.0,950.8,693.56
2018,8,23,12,45,698.0,247.0,2.15,24.05,867.0,963.72,702.36
2018,8,23,13,0,692.0,248.0,2.2,24.1,857.0,973.31,709.18
2018,8,23,13,15,686.5,245.5,2.25,23.95,840.0,976.53,712.6
2018,8,23,13,30,681.0,243.0,2.3,23.8,823.0,976.39,714.02
2018,8,23,13,45,673.0,239.0,2.35,23.7,798.5,968.83,710.64
2018,8,23,14,0,665.0,235.0,2.4,23.6,774.0,957.98,705.26
2018,8,23,14,15,654.0,230.5,2.4,23.35,743.5,940.41,695.49
2018,8,23,14,30,643.0,226.0,2.4,23.1,713.0,919.81,683.8
2018,8,23,14,45,629.0,219.5,2.45,22.85,676.5,891.35,667.16
2018,8,23,15,0,615.0,213.0,2.5,22.6,640.0,860.31,648.63
2018,8,23,15,15,596.0,206.0,2.5,22.6,598.5,816.11,619.93
2018,8,23,15,30,577.0,199.0,2.5,22.6,557.0,776.28,593.81
2018,8,23,15,45,553.5,190.0,2.5,21.85,511.5,728.85,563.5
2018,8,23,16,0,530.0,181.0,2.5,21.1,466.0,680.67,531.93
2018,8,23,16,15,500.0,170.0,2.5,20.5,418.0,624.52,493.3
2018,8,23,16,30,470.0,159.0,2.5,19.9,370.0,568.86,453.92
2018,8,23,16,45,432.5,145.0,2.5,19.35,320.5,505.18,407.06
2018,8,23,17,0,395.0,131.0,2.5,18.8,271.0,443.47,360.16
2018,8,23,17,15,348.0,114.5,2.45,18.25,223.0,375.3,306.31
2018,8,23,17,30,301.0,98.0,2.4,17.7,175.0,300.57,245.5
2018,8,23,17,45,242.5,78.0,2.35,17.15,130.5,231.22,187.04
2018,8,23,18,0,184.0,58.0,2.3,16.6,86.0,167.7,132.08
2018,8,23,18,15,123.0,37.5,2.25,16.3,53.0,108.28,78.24
2018,8,23,18,30,62.0,17.0,2.2,16.0,20.0,46.92,0.0
2018,8,23,18,45,31.0,8.5,2.15,15.7,10.0,17.03,0.0
2018,8,23,19,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,1.45,13.7,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,1.6,14.0,2.0,0.0,0.0
2018,8,24,5,45,4.5,10.0,1.7,14.3,10.0,9.1,0.0
2018,8,24,6,0,2.0,18.0,1.8,14.6,18.0,15.85,6.27
2018,8,24,6,15,1.0,33.0,1.8,14.95,33.0,29.04,19.47
2018,8,24,6,30,0.0,48.0,1.8,15.3,48.0,41.79,31.22
2018,8,24,6,45,0.5,68.0,1.8,15.65,68.0,58.28,46.09
2018,8,24,7,0,1.0,88.0,1.8,16.0,88.0,74.57,60.53
2018,8,24,7,15,2.5,105.0,1.8,16.5,106.0,88.5,72.6
2018,8,24,7,30,4.0,122.0,1.8,17.0,124.0,102.33,84.3
2018,8,24,7,45,14.5,148.5,1.75,17.45,155.5,123.79,97.52
2018,8,24,8,0,25.0,175.0,1.7,17.9,187.0,147.87,115.86
2018,8,24,8,15,93.5,208.5,1.65,18.4,260.0,182.3,139.8
2018,8,24,8,30,162.0,242.0,1.6,18.9,333.0,227.6,172.74
2018,8,24,8,45,391.5,212.0,1.55,19.4,457.5,279.18,206.8
2018,8,24,9,0,621.0,182.0,1.5,19.9,582.0,364.99,270.42
2018,8,24,9,15,668.5,180.5,1.5,20.4,636.0,424.62,318.24
2018,8,24,9,30,716.0,179.0,1.5,20.9,690.0,488.85,368.56
2018,8,24,9,45,709.0,192.5,1.5,21.35,720.0,541.63,409.21
2018,8,24,10,0,702.0,206.0,1.5,21.8,750.0,592.5,446.99
2018,8,24,10,15,713.0,209.5,1.55,22.2,779.5,643.92,484.48
2018,8,24,10,30,724.0,213.0,1.6,22.6,809.0,694.78,520.54
2018,8,24,10,45,733.0,214.5,1.65,23.0,831.5,741.56,552.94
2018,8,24,11,0,742.0,216.0,1.7,23.4,854.0,787.05,583.77
2018,8,24,11,15,747.0,216.5,1.75,23.65,868.0,826.81,610.51
2018,8,24,11,30,752.0,217.0,1.8,23.9,882.0,864.47,635.48
2018,8,24,11,45,754.5,217.5,1.85,24.15,889.0,897.61,656.68
2018,8,24,12,0,757.0,218.0,1.9,24.4,896.0,928.09,675.95
2018,8,24,12,15,752.5,220.0,1.95,24.5,893.0,950.66,690.51
2018,8,24,12,30,748.0,222.0,2.0,24.6,890.0,969.96,703.1
2018,8,24,12,45,739.5,224.5,2.1,24.65,879.0,982.5,712.17
2018,8,24,13,0,731.0,227.0,2.2,24.7,868.0,991.53,719.17
2018,8,24,13,15,726.5,224.0,2.25,24.65,851.0,995.39,722.74
2018,8,24,13,30,722.0,221.0,2.3,24.6,834.0,995.77,724.25
2018,8,24,13,45,714.5,218.0,2.35,24.5,810.0,989.64,721.86
2018,8,24,14,0,707.0,215.0,2.4,24.4,786.0,980.1,717.43
2018,8,24,14,15,695.5,211.5,2.45,24.15,755.0,962.69,708.39
2018,8,24,14,30,684.0,208.0,2.5,23.9,724.0,942.16,697.35
2018,8,24,14,45,669.5,202.5,2.5,23.7,686.5,913.59,680.39
2018,8,24,15,0,655.0,197.0,2.5,23.5,649.0,882.35,661.6
2018,8,24,15,15,636.5,190.5,2.5,23.5,607.0,843.84,637.22
2018,8,24,15,30,618.0,184.0,2.5,23.5,565.0,803.31,611.25
2018,8,24,15,45,593.5,176.0,2.5,22.8,518.5,748.25,576.11
2018,8,24,16,0,569.0,168.0,2.5,22.1,472.0,698.96,544.01
2018,8,24,16,15,538.0,158.5,2.45,21.6,423.0,642.21,504.84
2018,8,24,16,30,507.0,149.0,2.4,21.1,374.0,585.93,464.98
2018,8,24,16,45,468.5,136.5,2.4,20.55,324.0,521.59,418.03
2018,8,24,17,0,430.0,124.0,2.4,20.0,274.0,459.23,371.0
2018,8,24,17,15,382.0,108.5,2.35,19.35,225.5,389.83,316.65
2018,8,24,17,30,334.0,93.0,2.3,18.7,177.0,324.32,263.42
2018,8,24,17,45,272.5,74.5,2.2,18.05,132.0,252.52,203.21
2018,8,24,18,0,211.0,56.0,2.1,17.4,87.0,178.07,139.57
2018,8,24,18,15,140.0,36.5,2.05,16.9,53.5,114.59,81.51
2018,8,24,18,30,69.0,17.0,2.0,16.4,20.0,49.29,0.0
2018,8,24,18,45,34.5,8.5,1.9,15.95,10.0,18.04,0.0
2018,8,24,19,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.25,12.15,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.3,12.7,3.0,0.0,0.0
2018,8,25,5,45,81.5,16.0,1.3,13.2,22.0,14.55,0.0
2018,8,25,6,0,146.0,29.0,1.3,13.7,41.0,22.69,11.01
2018,8,25,6,15,233.0,46.5,1.35,14.2,81.5,35.87,25.4
2018,8,25,6,30,320.0,64.0,1.4,14.7,122.0,48.61,37.27
2018,8,25,6,45,248.5,83.5,1.4,15.25,137.5,64.07,51.24
2018,8,25,7,0,177.0,103.0,1.4,15.8,153.0,77.11,62.8
2018,8,25,7,15,195.5,125.5,1.4,16.35,191.0,91.98,75.66
2018,8,25,7,30,214.0,148.0,1.4,16.9,229.0,106.23,87.68
2018,8,25,7,45,335.0,151.0,1.35,17.5,299.5,119.02,87.67
2018,8,25,8,0,456.0,154.0,1.3,18.1,370.0,153.45,102.85
2018,8,25,8,15,548.0,151.0,1.3,18.75,438.5,199.73,133.76
2018,8,25,8,30,640.0,148.0,1.3,19.4,507.0,257.13,177.5
2018,8,25,8,45,703.0,141.0,1.25,20.05,566.0,313.27,223.28
2018,8,25,9,0,766.0,134.0,1.2,20.7,625.0,376.35,274.69
2018,8,25,9,15,743.5,152.5,1.2,21.25,654.5,432.4,321.29
2018,8,25,9,30,721.0,171.0,1.2,21.8,684.0,485.09,363.36
2018,8,25,9,45,694.0,195.5,1.2,22.35,709.5,537.1,402.9
2018,8,25,10,0,667.0,220.0,1.2,22.9,735.0,585.14,437.83
2018,8,25,10,15,688.5,219.5,1.25,23.4,768.5,638.07,475.86
2018,8,25,10,30,710.0,219.0,1.3,23.9,802.0,691.45,513.14
2018,8,25,10,45,721.0,219.5,1.35,24.4,825.0,738.23,544.94
2018,8,25,11,0,732.0,220.0,1.4,24.9,848.0,783.9,575.32
2018,8,25,11,15,740.0,219.0,1.45,25.25,863.0,824.35,602.0
2018,8,25,11,30,748.0,218.0,1.5,25.6,878.0,862.89,627.05
2018,8,25,11,45,754.0,216.0,1.55,25.95,885.5,896.55,648.11
2018,8,25,12,0,760.0,214.0,1.6,26.3,893.0,927.69,667.28
2018,8,25,12,15,771.5,207.5,1.7,26.45,895.5,956.72,686.25
2018,8,25,12,30,783.0,201.0,1.8,26.6,898.0,975.21,698.59
2018,8,25,12,45,796.0,191.0,1.85,26.8,893.5,996.37,712.05
2018,8,25,13,0,809.0,181.0,1.9,27.0,889.0,1014.23,723.48
2018,8,25,13,15,806.5,178.0,2.0,26.9,872.0,1020.15,729.04
2018,8,25,13,30,804.0,175.0,2.1,26.8,855.0,1022.39,732.54
2018,8,25,13,45,800.0,171.5,2.2,26.7,831.5,1018.91,732.56
2018,8,25,14,0,796.0,168.0,2.3,26.6,808.0,1011.78,730.4
2018,8,25,14,15,760.0,174.0,2.35,26.2,766.0,986.98,717.3
2018,8,25,14,30,724.0,180.0,2.4,25.8,724.0,951.86,697.54
2018,8,25,14,45,724.5,169.5,2.45,25.4,690.5,931.71,687.52
2018,8,25,15,0,725.0,159.0,2.5,25.0,657.0,908.18,675.06
2018,8,25,15,15,709.0,151.0,2.5,25.0,612.5,868.71,650.33
2018,8,25,15,30,693.0,143.0,2.5,25.0,568.0,826.95,623.92
2018,8,25,15,45,683.0,136.0,2.5,23.75,527.0,789.66,603.22
2018,8,25,16,0,673.0,129.0,2.5,22.5,486.0,750.24,580.44
2018,8,25,16,15,647.0,123.0,2.5,21.85,438.0,697.03,545.74
2018,8,25,16,30,621.0,117.0,2.5,21.2,390.0,643.35,509.67
2018,8,25,16,45,582.5,108.0,2.45,20.5,338.5,577.13,461.95
2018,8,25,17,0,544.0,99.0,2.4,19.8,287.0,512.36,413.61
2018,8,25,17,15,490.5,89.0,2.35,19.15,236.5,434.93,353.34
2018,8,25,17,30,437.0,79.0,2.3,18.5,186.0,367.16,298.22
2018,8,25,17,45,363.5,65.0,2.25,17.9,139.5,288.74,232.39
2018,8,25,18,0,290.0,51.0,2.2,17.3,93.0,218.05,170.95
2018,8,25,18,15,192.5,34.5,2.1,16.8,57.5,142.81,100.46
2018,8,25,18,30,95.0,18.0,2.0,16.3,22.0,64.86,0.0
2018,8,25,18,45,47.5,9.0,1.95,15.8,11.0,8.19,0.0
2018,8,25,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,26,5,15,8.5,1.0,1.25,12.25,1.0,0.0,0.0
2018,8,26,5,30,17.0,2.0,1.4,12.8,2.0,0.0,0.0
2018,8,26,5,45,134.0,15.5,1.5,13.3,25.5,14.1,0.0
2018,8,26,6,0,251.0,29.0,1.6,13.8,49.0,24.25,11.55
2018,8,26,6,15,354.0,40.5,1.65,14.3,91.5,32.83,22.7
2018,8,26,6,30,457.0,52.0,1.7,14.8,134.0,41.1,30.62
2018,8,26,6,45,303.5,69.0,1.7,15.3,131.0,51.2,39.88
2018,8,26,7,0,150.0,86.0,1.7,15.8,128.0,65.37,52.48
2018,8,26,7,15,134.5,100.0,1.65,16.3,143.5,79.2,64.53
2018,8,26,7,30,119.0,114.0,1.6,16.8,159.0,89.14,72.92
2018,8,26,7,45,194.0,135.5,1.6,17.35,221.5,104.36,78.26
2018,8,26,8,0,269.0,157.0,1.6,17.9,284.0,143.17,102.22
2018,8,26,8,15,493.0,137.5,1.55,18.45,401.5,181.29,121.71
2018,8,26,8,30,717.0,118.0,1.5,19.0,519.0,250.79,170.3
2018,8,26,8,45,779.0,110.5,1.45,19.6,579.5,314.78,223.2
2018,8,26,9,0,841.0,103.0,1.4,20.2,640.0,380.53,277.66
2018,8,26,9,15,859.0,103.5,1.4,20.8,683.0,444.27,330.39
2018,8,26,9,30,877.0,104.0,1.4,21.4,726.0,505.14,379.21
2018,8,26,9,45,893.5,102.5,1.4,22.0,763.5,563.83,424.68
2018,8,26,10,0,910.0,101.0,1.4,22.6,801.0,622.35,468.29
2018,8,26,10,15,917.5,102.5,1.45,23.05,831.0,677.44,508.49
2018,8,26,10,30,925.0,104.0,1.5,23.5,861.0,730.96,546.34
2018,8,26,10,45,931.0,104.5,1.55,24.0,883.5,780.65,579.56
2018,8,26,11,0,937.0,105.0,1.6,24.5,906.0,828.14,609.55
2018,8,26,11,15,940.5,105.0,1.7,24.8,920.5,870.71,636.98
2018,8,26,11,30,944.0,105.0,1.8,25.1,935.0,910.44,662.42
2018,8,26,11,45,946.0,104.5,1.9,25.35,941.5,945.35,684.77
2018,8,26,12,0,948.0,104.0,2.0,25.6,948.0,976.97,705.0
2018,8,26,12,15,943.5,107.0,2.05,25.7,945.5,1002.59,721.27
2018,8,26,12,30,939.0,110.0,2.1,25.8,943.0,1024.44,735.26
2018,8,26,12,45,932.0,112.0,2.2,25.9,931.5,1038.98,745.36
2018,8,26,13,0,925.0,114.0,2.3,26.0,920.0,1049.57,753.15
2018,8,26,13,15,921.0,113.0,2.35,25.9,902.5,1056.06,758.54
2018,8,26,13,30,917.0,112.0,2.4,25.8,885.0,1058.6,761.62
2018,8,26,13,45,911.0,111.0,2.45,25.75,860.0,1055.18,760.96
2018,8,26,14,0,905.0,110.0,2.5,25.7,835.0,1047.86,758.01
2018,8,26,14,15,896.5,108.5,2.55,25.4,803.0,1033.66,751.54
2018,8,26,14,30,888.0,107.0,2.6,25.1,771.0,1015.77,742.8
2018,8,26,14,45,876.5,105.0,2.65,24.85,732.5,990.84,729.36
2018,8,26,15,0,865.0,103.0,2.7,24.6,694.0,962.64,713.74
2018,8,26,15,15,850.0,101.0,2.7,24.6,650.5,937.6,699.04
2018,8,26,15,30,835.0,99.0,2.7,24.6,607.0,899.97,675.78
2018,8,26,15,45,814.0,95.5,2.7,23.7,558.0,852.77,648.08
2018,8,26,16,0,793.0,92.0,2.7,22.8,509.0,803.75,618.5
2018,8,26,16,15,764.0,88.0,2.7,22.15,457.0,746.17,581.4
2018,8,26,16,30,735.0,84.0,2.7,21.5,405.0,688.07,542.87
2018,8,26,16,45,697.0,79.5,2.65,20.85,352.0,626.65,500.37
2018,8,26,17,0,659.0,75.0,2.6,20.2,299.0,562.77,453.43
2018,8,26,17,15,605.5,68.0,2.55,19.4,246.5,487.7,395.37
2018,8,26,17,30,552.0,61.0,2.5,18.6,194.0,416.36,337.64
2018,8,26,17,45,471.0,52.0,2.45,17.85,146.0,332.5,267.3
2018,8,26,18,0,390.0,43.0,2.4,17.1,98.0,256.43,200.75
2018,8,26,18,15,264.5,30.0,2.3,16.6,60.5,167.1,114.86
2018,8,26,18,30,139.0,17.0,2.2,16.1,23.0,64.37,0.0
2018,8,26,18,45,69.5,8.5,2.15,15.6,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.0,1.8,14.65,1.0,0.0,0.0
2018,8,27,5,30,11.0,2.0,1.9,14.9,2.0,0.0,0.0
2018,8,27,5,45,107.5,15.5,1.95,15.1,23.5,14.1,0.0
2018,8,27,6,0,204.0,29.0,2.0,15.3,45.0,22.84,9.8
2018,8,27,6,15,308.5,41.0,2.0,15.65,85.5,33.33,22.91
2018,8,27,6,30,413.0,53.0,2.0,16.0,126.0,41.99,31.2
2018,8,27,6,45,482.0,61.5,2.0,16.4,174.5,47.14,36.1
2018,8,27,7,0,551.0,70.0,2.0,16.8,223.0,52.15,40.63
2018,8,27,7,15,599.0,76.5,1.95,17.3,274.5,55.27,43.31
2018,8,27,7,30,647.0,83.0,1.9,17.8,326.0,58.28,45.77
2018,8,27,7,45,682.0,87.0,1.9,18.3,377.0,78.51,47.64
2018,8,27,8,0,717.0,91.0,1.9,18.8,428.0,132.09,74.87
2018,8,27,8,15,741.0,95.5,1.85,19.25,477.0,193.22,120.4
2018,8,27,8,30,765.0,100.0,1.8,19.7,526.0,251.93,169.23
2018,8,27,8,45,782.5,103.5,1.8,20.2,571.0,310.4,219.81
2018,8,27,9,0,800.0,107.0,1.8,20.7,616.0,370.23,271.14
2018,8,27,9,15,803.5,114.0,1.8,21.05,654.0,428.48,320.36
2018,8,27,9,30,807.0,121.0,1.8,21.4,692.0,485.99,367.3
2018,8,27,9,45,804.5,130.5,1.8,21.8,723.5,541.62,411.02
2018,8,27,10,0,802.0,140.0,1.8,22.2,755.0,595.49,451.78
2018,8,27,10,15,812.0,141.0,1.85,22.5,784.0,647.63,490.56
2018,8,27,10,30,822.0,142.0,1.9,22.8,813.0,698.73,527.53
2018,8,27,10,45,830.0,142.5,1.95,23.1,835.5,746.63,561.36
2018,8,27,11,0,838.0,143.0,2.0,23.4,858.0,792.8,592.45
2018,8,27,11,15,842.5,142.5,2.05,23.6,871.5,833.2,618.82
2018,8,27,11,30,847.0,142.0,2.1,23.8,885.0,863.77,638.49
2018,8,27,11,45,849.5,142.0,2.15,24.0,891.5,896.82,659.83
2018,8,27,12,0,852.0,142.0,2.2,24.2,898.0,926.99,679.16
2018,8,27,12,15,845.0,146.0,2.2,24.3,894.5,959.2,699.59
2018,8,27,12,30,838.0,150.0,2.2,24.4,891.0,978.68,711.71
2018,8,27,12,45,826.0,154.5,2.25,24.5,878.5,990.13,719.38
2018,8,27,13,0,814.0,159.0,2.3,24.6,866.0,997.76,724.81
2018,8,27,13,15,809.5,157.0,2.35,24.55,848.5,1002.35,728.87
2018,8,27,13,30,805.0,155.0,2.4,24.5,831.0,1003.27,730.74
2018,8,27,13,45,798.5,152.0,2.45,24.4,806.0,997.44,728.55
2018,8,27,14,0,792.0,149.0,2.5,24.3,781.0,988.0,724.19
2018,8,27,14,15,783.0,146.0,2.5,24.05,750.0,972.52,715.95
2018,8,27,14,30,774.0,143.0,2.5,23.8,719.0,953.66,705.6
2018,8,27,14,45,762.5,139.0,2.55,23.6,682.0,928.02,691.09
2018,8,27,15,0,751.0,135.0,2.6,23.4,645.0,899.39,674.54
2018,8,27,15,15,733.5,131.0,2.6,23.4,602.5,868.17,655.22
2018,8,27,15,30,716.0,127.0,2.6,23.4,560.0,828.91,630.23
2018,8,27,15,45,697.0,120.5,2.55,22.7,514.0,783.39,601.93
2018,8,27,16,0,678.0,114.0,2.5,22.0,468.0,736.33,572.01
2018,8,27,16,15,655.0,106.5,2.45,21.5,420.0,683.6,536.87
2018,8,27,16,30,632.0,99.0,2.4,21.0,372.0,630.29,500.44
2018,8,27,16,45,598.5,91.0,2.35,20.5,322.5,568.53,456.02
2018,8,27,17,0,565.0,83.0,2.3,20.0,273.0,507.84,410.24
2018,8,27,17,15,515.0,74.0,2.25,19.45,224.0,437.09,354.72
2018,8,27,17,30,465.0,65.0,2.2,18.9,175.0,369.93,299.77
2018,8,27,17,45,392.0,54.0,2.1,18.3,130.5,292.64,234.52
2018,8,27,18,0,319.0,43.0,2.0,17.7,86.0,222.58,173.02
2018,8,27,18,15,211.0,29.0,1.95,17.3,52.5,142.39,93.51
2018,8,27,18,30,103.0,15.0,1.9,16.9,19.0,49.72,0.0
2018,8,27,18,45,51.5,7.5,1.85,16.5,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.5,1.75,15.15,3.5,3.18,0.0
2018,8,28,6,0,0.0,7.0,1.9,15.4,7.0,6.14,0.0
2018,8,28,6,15,0.0,12.5,1.9,15.7,12.5,10.98,3.75
2018,8,28,6,30,0.0,18.0,1.9,16.0,18.0,15.82,8.27
2018,8,28,6,45,0.0,25.0,1.95,16.25,25.0,21.99,13.89
2018,8,28,7,0,0.0,32.0,2.0,16.5,32.0,28.18,19.46
2018,8,28,7,15,0.0,40.5,1.95,16.9,40.5,35.7,26.11
2018,8,28,7,30,0.0,49.0,1.9,17.3,49.0,43.24,32.66
2018,8,28,7,45,0.0,66.0,1.9,17.65,66.0,58.33,43.57
2018,8,28,8,0,0.0,83.0,1.9,18.0,83.0,73.44,55.91
2018,8,28,8,15,4.0,111.5,1.9,18.5,113.5,98.11,75.72
2018,8,28,8,30,8.0,140.0,1.9,19.0,144.0,123.36,95.69
2018,8,28,8,45,50.0,205.0,1.9,19.45,236.0,186.43,144.53
2018,8,28,9,0,92.0,270.0,1.9,19.9,328.0,257.56,199.07
2018,8,28,9,15,169.0,290.0,1.9,20.25,405.5,312.77,240.59
2018,8,28,9,30,246.0,310.0,1.9,20.6,483.0,378.82,290.54
2018,8,28,9,45,488.5,235.0,1.9,21.0,601.0,464.02,355.4
2018,8,28,10,0,731.0,160.0,1.9,21.4,719.0,571.97,436.97
2018,8,28,10,15,807.0,134.0,1.95,21.65,772.5,638.84,486.95
2018,8,28,10,30,883.0,108.0,2.0,21.9,826.0,707.44,537.51
2018,8,28,10,45,890.5,107.0,2.05,22.2,848.0,754.93,570.54
2018,8,28,11,0,898.0,106.0,2.1,22.5,870.0,800.41,600.51
2018,8,28,11,15,902.0,106.5,2.1,22.65,884.5,842.27,627.66
2018,8,28,11,30,906.0,107.0,2.1,22.8,899.0,881.45,652.77
2018,8,28,11,45,909.5,106.0,2.1,22.95,906.0,915.88,674.55
2018,8,28,12,0,913.0,105.0,2.1,23.1,913.0,947.22,694.22
2018,8,28,12,15,914.5,104.5,2.15,23.2,912.5,973.94,711.54
2018,8,28,12,30,916.0,104.0,2.2,23.3,912.0,997.19,726.69
2018,8,28,12,45,916.0,102.5,2.2,23.35,903.0,1014.33,737.58
2018,8,28,13,0,916.0,101.0,2.2,23.4,894.0,1027.71,746.22
2018,8,28,13,15,914.5,99.5,2.25,23.35,877.5,1035.74,752.48
2018,8,28,13,30,913.0,98.0,2.3,23.3,861.0,1039.87,756.45
2018,8,28,13,45,909.0,96.0,2.3,23.3,837.0,1037.0,755.39
2018,8,28,14,0,905.0,94.0,2.3,23.3,813.0,1030.21,752.04
2018,8,28,14,15,899.0,92.0,2.3,23.15,782.0,1017.55,745.51
2018,8,28,14,30,893.0,90.0,2.3,23.0,751.0,1001.17,736.71
2018,8,28,14,45,883.5,87.5,2.3,22.8,713.5,977.14,723.16
2018,8,28,15,0,874.0,85.0,2.3,22.6,676.0,949.75,707.43
2018,8,28,15,15,860.0,83.0,2.3,22.6,633.0,915.56,686.56
2018,8,28,15,30,846.0,81.0,2.3,22.6,590.0,878.65,663.75
2018,8,28,15,45,829.5,78.0,2.25,22.1,543.0,835.87,637.48
2018,8,28,16,0,813.0,75.0,2.2,21.6,496.0,798.83,614.85
2018,8,28,16,15,791.0,71.5,2.15,21.2,446.5,746.75,580.81
2018,8,28,16,30,769.0,68.0,2.1,20.8,397.0,693.64,545.32
2018,8,28,16,45,735.5,64.0,2.05,20.4,345.0,630.86,501.63
2018,8,28,17,0,702.0,60.0,2.0,20.0,293.0,568.78,456.75
2018,8,28,17,15,651.5,54.5,1.95,19.45,241.0,495.31,399.75
2018,8,28,17,30,601.0,49.0,1.9,18.9,189.0,425.11,342.67
2018,8,28,17,45,520.5,42.0,1.85,18.3,141.0,345.35,275.34
2018,8,28,18,0,440.0,35.0,1.8,17.7,93.0,270.11,208.77
2018,8,28,18,15,292.0,24.5,1.75,17.25,56.0,169.75,105.96
2018,8,28,18,30,144.0,14.0,1.7,16.8,19.0,62.93,0.0
2018,8,28,18,45,72.0,7.0,1.65,16.35,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.15,13.95,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,8,29,5,45,130.5,14.5,1.25,15.05,23.0,13.19,0.0
2018,8,29,6,0,246.0,26.0,1.3,15.6,44.0,21.71,7.37
2018,8,29,6,15,354.0,36.5,1.35,16.05,85.5,29.49,19.48
2018,8,29,6,30,462.0,47.0,1.4,16.5,127.0,37.02,26.77
2018,8,29,6,45,530.0,55.0,1.4,17.0,176.5,42.04,31.5
2018,8,29,7,0,598.0,63.0,1.4,17.5,226.0,46.9,35.89
2018,8,29,7,15,644.0,69.0,1.4,17.9,278.5,49.91,38.51
2018,8,29,7,30,690.0,75.0,1.4,18.3,331.0,52.81,40.92
2018,8,29,7,45,723.0,79.5,1.35,18.7,383.0,80.04,47.94
2018,8,29,8,0,756.0,84.0,1.3,19.1,435.0,135.98,76.29
2018,8,29,8,15,782.0,86.5,1.35,19.6,485.0,193.23,118.34
2018,8,29,8,30,808.0,89.0,1.4,20.1,535.0,253.36,168.32
2018,8,29,8,45,827.5,91.0,1.4,20.6,581.5,313.81,220.48
2018,8,29,9,0,847.0,93.0,1.4,21.1,628.0,379.45,276.15
2018,8,29,9,15,863.0,94.5,1.45,21.5,670.5,440.03,326.94
2018,8,29,9,30,879.0,96.0,1.5,21.9,713.0,501.02,376.42
2018,8,29,9,45,892.0,95.5,1.55,22.35,749.0,558.81,421.85
2018,8,29,10,0,905.0,95.0,1.6,22.8,785.0,616.08,465.31
2018,8,29,10,15,913.0,96.0,1.65,23.1,814.5,670.74,505.75
2018,8,29,10,30,921.0,97.0,1.7,23.4,844.0,723.87,543.92
2018,8,29,10,45,927.0,97.0,1.8,23.7,866.0,772.82,577.48
