Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,11,0,933.0,97.0,1.9,24.0,888.0,819.55,608.21
2018,8,29,11,15,937.0,97.5,1.95,24.15,903.0,862.69,636.19
2018,8,29,11,30,941.0,98.0,2.0,24.3,918.0,903.04,662.14
2018,8,29,11,45,943.0,98.5,2.05,24.45,925.0,938.66,684.87
2018,8,29,12,0,945.0,99.0,2.1,24.6,932.0,971.0,705.44
2018,8,29,12,15,941.5,100.5,2.15,24.7,929.0,995.78,721.3
2018,8,29,12,30,938.0,102.0,2.2,24.8,926.0,1016.79,734.88
2018,8,29,12,45,931.5,104.0,2.25,24.85,915.0,1031.55,744.75
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,1042.36,752.29
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,1049.02,757.53
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,1051.73,760.44
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,1048.93,759.62
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,1042.21,756.49
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,1029.12,749.76
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,1012.31,740.78
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,986.82,726.61
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,958.0,710.26
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,919.64,686.71
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,887.64,667.33
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,828.45,630.0
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,768.62,591.6
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,706.68,550.55
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,642.56,506.71
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,566.95,452.4
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,494.41,397.33
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,443.83,357.74
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,392.79,315.51
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,311.78,247.19
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,238.82,182.72
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,142.6,81.16
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,42.7,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,4.55,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,8.06,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,14.95,7.03
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,22.0,13.58
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,31.28,21.96
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,40.58,30.24
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,55.67,43.48
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,70.05,55.87
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,82.68,63.49
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,95.52,73.72
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,101.63,78.28
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,107.74,82.82
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,135.76,104.77
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,164.52,126.94
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,220.78,169.85
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,283.23,216.7
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,336.67,256.25
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,397.82,301.26
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,489.03,368.68
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,595.11,445.03
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,670.63,499.25
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,752.75,557.39
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,815.93,600.66
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,877.84,640.27
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,911.13,661.63
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,941.35,681.3
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,965.07,697.26
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,985.33,711.14
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,1000.6,721.37
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,1012.24,729.46
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,1017.63,734.8
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,1031.08,745.46
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,1026.51,744.1
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,1018.16,740.63
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,1003.11,733.26
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,984.52,723.71
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,958.39,709.35
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,929.12,692.87
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,891.75,669.7
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,851.94,644.71
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,810.98,620.66
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,763.65,591.51
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,707.95,554.81
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,651.83,516.79
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,586.02,469.99
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,521.7,421.37
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,445.97,361.78
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,374.46,302.98
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,289.76,231.24
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,213.65,163.8
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,127.48,64.15
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,37.51,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,12.28,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,20.54,4.34
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,30.56,20.19
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,38.91,28.33
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,50.98,39.31
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,63.47,50.44
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,85.12,69.29
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,107.4,88.31
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,113.11,82.32
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,146.16,96.1
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,188.29,121.12
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,252.57,168.55
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,312.03,219.27
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,373.35,270.93
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,433.34,320.63
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,495.6,370.26
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,552.66,414.21
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,609.2,456.12
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,662.88,495.47
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,715.12,532.71
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,763.4,564.95
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,809.53,594.07
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,850.79,620.63
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,889.29,645.27
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,923.52,667.06
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,954.55,686.77
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,980.21,704.18
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,1002.33,719.44
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,1019.77,731.32
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,1033.42,740.95
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,1040.81,747.51
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,1044.25,751.78
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,1040.66,751.57
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,1033.15,749.01
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,1018.26,742.54
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,999.69,733.74
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,972.51,718.7
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,942.26,701.58
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,910.47,682.13
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,875.7,660.53
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,839.75,640.73
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,793.21,612.91
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,740.35,578.61
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,686.55,542.7
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,621.55,497.08
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,557.52,450.06
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,457.34,371.0
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,363.08,293.81
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,254.98,203.25
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,157.71,119.5
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,95.84,37.91
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,29.38,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,5.46,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,10.08,0.0
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,21.02,12.1
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,30.87,21.34
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,43.51,32.79
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,55.83,43.78
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,67.27,53.72
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,78.62,63.36
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,107.68,83.74
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,134.68,104.1
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,169.37,123.29
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,233.48,167.31
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,292.68,209.24
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,377.54,273.37
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,437.71,323.06
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,497.58,371.01
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,554.73,415.34
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,610.56,457.18
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,664.34,496.64
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,716.77,534.09
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,762.09,565.92
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,808.38,596.24
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,849.43,623.05
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,887.89,648.05
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,921.36,669.61
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,951.74,689.16
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,973.8,703.28
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,992.23,715.23
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,1015.96,731.24
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,1025.14,738.03
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,1031.74,743.22
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,1034.55,746.16
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,1028.35,743.54
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,1018.39,738.72
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,1002.31,730.17
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,982.73,719.47
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,955.21,703.63
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,924.63,685.75
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,891.94,665.84
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,851.17,640.3
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,802.95,610.79
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,753.3,579.68
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,695.72,542.02
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,637.96,503.12
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,569.88,454.2
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,503.59,404.27
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,425.58,343.14
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,352.18,283.08
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,266.14,210.75
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,192.69,145.03
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,107.49,28.24
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,24.73,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,10.46,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,18.13,0.17
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,29.18,18.93
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,39.9,29.25
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,49.47,38.07
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,56.89,44.75
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,60.97,48.27
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,64.89,51.5
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,87.1,55.05
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,140.62,83.22
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,195.36,123.33
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,253.36,170.83
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,311.65,220.26
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,375.25,273.28
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,434.03,321.38
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,493.12,367.97
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,549.44,411.15
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,605.02,452.25
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,657.86,489.93
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,709.57,525.59
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,757.7,558.11
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,803.95,587.76
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,844.99,613.45
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,883.5,637.32
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,917.97,658.44
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,949.43,677.61
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,973.6,692.84
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,994.23,705.99
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,1008.3,715.04
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,1018.63,721.92
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,1023.5,726.32
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,1024.6,728.55
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,1017.79,725.86
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,1007.27,721.03
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,990.07,712.78
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,969.42,702.39
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,942.04,686.99
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,911.67,669.62
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,879.16,650.08
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,838.66,625.01
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,789.86,596.61
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,739.76,566.47
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,681.46,528.74
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,623.16,489.81
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,555.47,441.19
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,489.66,391.74
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,411.97,331.14
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,339.02,271.64
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,253.43,199.7
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,180.62,134.08
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,98.88,5.77
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,21.24,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,10.01,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,17.35,0.0
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,28.8,18.51
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,39.91,29.25
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,49.66,38.26
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,58.98,46.64
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,69.24,55.6
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,78.98,63.9
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,94.48,63.3
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,141.24,85.89
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,193.97,124.21
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,251.56,171.05
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,308.74,219.77
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,367.73,269.47
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,425.73,317.35
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,483.32,363.15
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,538.02,405.06
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,591.26,444.28
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,643.63,482.09
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,694.49,517.76
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,740.76,549.38
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,785.34,579.14
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,825.5,604.91
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,863.33,628.78
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,895.89,649.11
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,925.61,667.58
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,950.32,683.26
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,971.82,696.99
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,987.49,707.0
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,999.64,714.96
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,1003.75,718.72
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,1004.17,720.38
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,997.34,717.47
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,986.9,712.44
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,969.43,703.85
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,955.42,697.6
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,927.03,681.91
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,895.82,664.32
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,856.76,640.08
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,815.64,614.22
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,765.72,583.73
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,714.75,551.79
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,654.36,511.41
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,594.32,469.7
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,524.94,418.91
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,453.32,364.55
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,377.45,304.38
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,307.24,246.34
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,226.74,178.17
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,156.05,113.92
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,82.71,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,14.61,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,5.46,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,10.05,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,20.68,11.58
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,30.54,21.02
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,42.43,31.82
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,56.3,44.18
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,73.24,59.0
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,89.68,73.06
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,117.68,91.02
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,150.66,113.68
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,184.78,130.59
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,246.05,171.8
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,302.48,215.99
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,369.48,269.11
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,431.04,318.85
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,490.67,365.55
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,548.61,409.29
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,607.07,451.73
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,659.72,488.81
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,711.78,524.19
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,759.22,555.66
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,804.62,583.67
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,845.72,609.03
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,884.18,632.5
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,917.57,652.61
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,947.83,670.73
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,972.04,686.33
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,992.73,699.86
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,1007.82,709.35
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,1019.18,716.72
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,1023.7,721.44
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,1024.4,723.97
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,1019.27,722.26
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,1010.42,718.39
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,1004.8,717.42
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,984.46,707.2
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,957.78,693.18
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,927.97,677.05
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,889.99,654.13
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,849.59,629.42
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,800.63,601.34
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,754.63,574.49
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,695.15,536.26
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,635.8,496.91
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,566.32,448.07
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,498.94,397.65
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,420.0,336.12
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,346.14,275.77
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,257.99,201.62
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,180.53,129.56
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,93.07,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,16.59,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,10.01,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,17.39,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,28.47,17.93
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,39.23,28.57
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,50.69,39.1
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,61.53,48.83
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,68.11,54.58
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,74.52,59.97
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,89.11,57.8
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,136.94,80.46
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,191.26,120.57
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,248.86,168.1
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,310.96,220.75
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,370.65,271.12
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,428.97,319.55
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,487.55,366.58
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,543.6,410.15
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,598.94,451.69
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,651.66,490.69
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,703.23,527.86
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,750.61,561.29
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,796.09,591.56
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,830.6,614.07
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,867.93,638.45
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,900.81,660.08
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,930.7,679.78
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,954.65,695.72
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,975.21,709.59
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,989.32,719.28
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,999.8,726.83
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,1004.59,731.45
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,1017.23,741.35
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,1012.16,739.88
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,1003.36,736.28
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,985.77,727.17
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,964.72,715.89
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,936.88,699.96
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,906.04,681.96
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,867.66,657.76
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,826.97,631.77
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,783.86,606.19
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,734.64,575.54
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,676.25,536.13
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,617.97,495.65
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,549.1,445.06
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,482.37,393.41
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,403.34,329.5
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,329.51,267.22
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,241.67,191.48
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,168.43,119.64
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,67.23,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.55,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,4.55,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,8.42,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,17.97,9.2
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,26.44,17.53
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,41.72,31.39
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,56.38,44.55
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,80.84,66.04
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,100.9,83.23
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,93.57,65.36
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,136.18,80.93
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,192.25,120.27
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,252.85,168.32
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,313.79,220.73
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,379.53,276.07
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,439.84,326.29
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,499.77,374.48
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,557.41,419.3
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,613.76,461.57
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,667.28,501.01
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,719.27,538.29
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,767.67,571.66
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,813.84,602.14
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,854.65,628.52
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,892.59,652.87
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,926.11,674.25
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,956.37,693.5
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,982.57,710.45
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,1005.25,725.25
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,1022.19,735.93
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,1035.28,744.34
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,1041.15,748.63
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,1043.02,750.63
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,1038.38,748.56
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,1029.81,744.21
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,1014.3,736.03
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,995.07,725.62
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,969.37,711.08
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,940.39,694.42
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,904.01,672.36
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,865.0,648.38
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,827.53,625.55
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,779.69,595.14
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,723.12,558.37
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,666.06,520.19
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,598.36,472.72
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,532.14,423.64
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,457.13,364.48
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,383.6,303.76
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,291.43,225.74
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,210.2,142.45
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,90.08,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,8.64,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,15.91,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,22.65,12.85
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,29.29,19.93
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,29.52,20.52
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,29.67,20.79
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,44.48,33.88
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,63.38,50.32
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,89.18,69.0
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,115.61,89.93
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,151.93,114.99
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,206.64,154.94
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,268.3,194.26
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,374.87,272.27
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,442.5,326.73
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,510.53,380.18
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,570.01,425.76
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,628.16,468.63
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,684.12,508.83
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,738.42,546.6
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,788.61,578.68
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,836.37,608.28
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,878.85,634.59
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,918.31,658.78
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,953.24,679.95
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,984.7,698.89
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,1010.26,714.58
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,1031.97,728.0
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,1047.25,737.41
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,1058.47,744.52
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,1064.54,750.36
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,1066.51,753.85
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,1061.87,752.64
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,1053.22,749.13
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,1038.06,742.27
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,1019.11,733.13
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,991.81,718.81
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,961.13,702.26
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,924.05,680.05
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,884.25,655.87
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,837.43,629.12
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,796.71,605.86
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,738.03,568.53
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,678.89,529.68
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,609.59,481.4
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,541.8,431.4
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,461.05,367.91
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,389.77,308.57
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,295.71,228.52
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,211.06,136.52
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,86.53,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,8.64,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,16.06,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,22.33,12.32
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,31.13,21.38
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,34.8,25.04
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,38.5,28.47
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,40.79,30.5
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,43.08,32.42
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,68.86,36.22
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,133.88,71.85
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,194.23,117.08
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,256.72,169.82
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,319.23,224.4
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,382.57,279.05
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,444.07,331.04
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,504.94,380.68
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,563.55,426.77
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,620.65,470.04
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,675.9,510.83
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,729.49,549.21
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,778.36,581.5
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,824.85,611.16
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,867.19,638.23
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,906.55,663.14
2018,9,8,11,45,946.0,93.0,2.35,26.6,893.0,940.4,684.31
