Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,12,0,947.0,93.0,2.4,26.9,898.0,970.82,703.23
2018,9,8,12,15,948.5,92.0,2.45,27.15,896.0,997.09,719.63
2018,9,8,12,30,950.0,91.0,2.5,27.4,894.0,1019.68,733.74
2018,9,8,12,45,951.0,88.5,2.6,27.65,884.0,1036.32,744.68
2018,9,8,13,0,952.0,86.0,2.7,27.9,874.0,1049.0,753.28
2018,9,8,13,15,948.5,85.0,2.75,27.9,855.5,1054.82,757.94
2018,9,8,13,30,945.0,84.0,2.8,27.9,837.0,1056.54,760.23
2018,9,8,13,45,939.0,83.0,2.85,27.9,810.5,1051.67,758.5
2018,9,8,14,0,933.0,82.0,2.9,27.9,784.0,1042.77,754.41
2018,9,8,14,15,924.5,81.0,2.9,27.75,751.0,1027.45,746.33
2018,9,8,14,30,916.0,80.0,2.9,27.6,718.0,1008.37,735.96
2018,9,8,14,45,904.5,78.5,2.95,27.4,679.0,982.16,721.56
2018,9,8,15,0,893.0,77.0,3.0,27.2,640.0,952.62,704.94
2018,9,8,15,15,877.5,74.5,3.0,27.2,595.0,915.0,681.87
2018,9,8,15,30,862.0,72.0,3.0,27.2,550.0,874.72,656.82
2018,9,8,15,45,842.5,70.0,3.0,26.55,502.0,829.23,629.48
2018,9,8,16,0,823.0,68.0,3.0,25.9,454.0,781.97,600.28
2018,9,8,16,15,795.0,65.0,2.95,25.25,402.5,732.49,568.42
2018,9,8,16,30,767.0,62.0,2.9,24.6,351.0,674.77,529.56
2018,9,8,16,45,726.0,58.0,2.85,23.95,298.5,606.44,481.38
2018,9,8,17,0,685.0,54.0,2.8,23.3,246.0,539.61,431.49
2018,9,8,17,15,619.5,48.5,2.65,22.35,194.0,457.93,366.61
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,386.0,306.12
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,289.5,223.21
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,200.54,120.75
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,82.2,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,8.64,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,17.28,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,23.77,13.27
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,31.19,21.46
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,35.68,25.87
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,43.82,33.26
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,46.27,35.45
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,48.74,37.52
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,74.63,41.11
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,134.19,72.3
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,195.71,118.49
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,264.29,175.85
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,327.28,230.36
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,391.31,284.92
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,454.25,337.22
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,517.13,387.45
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,577.64,433.84
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,637.2,477.64
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,693.14,517.96
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,747.27,555.74
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,797.27,587.75
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,844.82,617.31
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,887.43,644.26
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,926.88,669.02
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,960.64,689.44
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,990.81,707.55
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,1016.03,723.0
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,1037.33,736.09
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,1051.72,745.82
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,1061.99,753.19
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,1067.4,758.3
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,1068.7,761.02
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,1063.38,759.92
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,1054.04,756.45
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,1037.19,748.22
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,1016.58,737.7
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,989.47,722.52
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,959.08,705.19
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,921.16,682.23
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,880.62,657.33
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,839.77,634.25
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,788.54,603.26
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,727.82,563.85
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,666.91,523.01
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,595.81,472.86
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,530.84,423.88
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,447.27,357.6
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,369.32,292.59
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,272.36,209.08
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,181.44,97.53
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,73.28,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,16.37,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,22.94,12.33
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,30.39,20.73
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,34.48,24.81
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,42.09,31.73
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,45.03,34.36
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,47.94,36.83
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,74.56,41.2
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,133.94,72.73
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,194.88,118.6
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,262.73,175.38
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,324.92,229.31
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,388.06,283.32
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,449.76,334.69
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,511.38,384.02
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,571.05,429.93
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,629.76,473.27
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,685.17,513.24
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,738.84,550.72
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,788.07,583.18
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,834.87,613.09
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,877.49,639.81
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,917.09,664.37
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,950.76,685.57
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,980.92,704.53
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,1004.21,719.15
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,1023.59,731.45
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,1037.6,740.52
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,1047.59,747.24
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,1052.36,751.18
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,1053.11,752.8
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,1046.71,750.26
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,1036.38,745.43
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,1019.88,737.39
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,999.77,727.13
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,970.57,711.29
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,938.25,693.26
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,908.35,675.45
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,866.31,649.25
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,815.54,619.17
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,763.37,587.22
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,702.0,547.07
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,644.9,508.66
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,572.64,457.19
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,502.81,403.6
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,418.3,335.91
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,339.83,269.99
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,242.99,186.0
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,150.74,66.7
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,59.18,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,16.37,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,23.48,12.39
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,31.32,21.48
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,35.76,25.91
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,40.15,30.02
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,47.16,36.27
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,50.37,39.02
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,76.68,43.3
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,134.93,74.49
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,195.13,120.19
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,257.8,173.37
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,320.17,228.05
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,386.64,285.27
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,447.93,337.23
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,509.12,387.31
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,567.37,433.6
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,624.55,477.47
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,678.33,517.51
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,730.29,555.0
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,778.97,588.38
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,825.28,618.82
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,867.22,646.37
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,906.28,671.85
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,939.44,693.17
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,969.25,712.28
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,994.93,729.29
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,1016.98,744.04
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,1033.69,755.46
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,1046.48,764.53
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,1052.99,770.18
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,1055.45,773.44
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,1051.75,772.75
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,1044.02,769.63
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,1027.72,761.19
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,1007.6,750.37
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,982.48,736.69
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,953.94,720.66
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,915.56,696.56
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,874.54,670.47
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,827.07,641.28
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,777.86,610.15
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,726.34,576.11
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,666.76,534.89
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,596.42,483.54
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,527.89,430.45
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,442.91,360.54
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,368.61,295.9
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,263.52,202.48
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,163.07,51.13
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,61.55,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,13.64,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,22.1,10.96
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,31.4,21.53
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,35.82,25.97
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,40.23,30.11
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,44.3,33.79
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,48.18,37.17
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,77.58,45.39
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,134.0,77.97
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,191.67,122.38
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,251.28,173.13
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,314.3,226.28
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,384.29,285.35
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,445.54,337.85
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,506.77,388.61
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,565.0,435.29
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,622.34,479.63
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,676.6,520.46
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,729.02,558.75
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,777.3,591.42
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,822.85,621.36
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,856.03,643.2
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,884.8,662.08
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,907.79,677.09
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,935.73,695.5
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,934.15,694.77
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,921.17,686.79
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,924.65,689.93
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,924.53,690.48
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,973.91,725.1
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,1011.51,751.24
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,978.67,730.82
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,950.27,713.89
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,933.93,704.81
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,914.05,693.27
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,851.38,652.21
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,787.35,609.71
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,684.11,535.85
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,591.93,467.57
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,588.19,469.34
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,578.36,465.78
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,601.12,486.04
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,606.71,492.01
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,548.4,447.98
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,490.64,401.68
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,404.77,330.34
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,325.47,261.57
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,222.9,169.67
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,124.48,12.8
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,45.24,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,10.01,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,22.98,11.11
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,36.44,25.76
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,49.89,38.22
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,62.95,50.06
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,63.62,50.75
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,66.81,53.47
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,99.51,68.93
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,146.54,100.62
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,187.25,124.73
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,247.19,168.94
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,309.77,222.03
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,378.24,279.96
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,438.84,331.84
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,499.24,381.81
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,557.04,428.07
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,613.66,471.8
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,667.3,512.13
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,719.28,550.06
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,768.02,583.15
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,814.43,613.62
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,855.56,640.39
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,893.8,665.02
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,927.27,686.78
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,957.37,706.32
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,981.89,722.65
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,1002.74,736.7
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,1011.35,742.94
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,1015.81,746.74
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,1022.69,752.59
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,1025.64,756.03
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,1022.03,755.51
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,1014.43,752.58
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,942.07,706.25
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,864.29,655.79
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,759.01,583.78
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,646.12,502.75
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,576.99,452.8
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,509.6,402.75
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,613.7,488.04
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,691.88,549.32
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,632.7,506.92
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,573.84,464.46
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,535.03,435.62
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,493.51,402.19
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,402.68,326.92
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,319.55,255.16
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,229.1,171.49
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,137.39,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,51.88,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,9.1,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,21.46,9.55
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,34.25,23.98
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,42.24,31.68
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,51.26,39.97
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,72.57,58.88
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,89.98,74.03
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,114.95,86.14
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,150.47,110.72
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,187.68,139.13
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,226.9,170.45
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,273.64,206.07
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,329.59,249.53
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,374.82,285.77
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,419.6,320.53
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,475.29,362.61
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,537.13,408.37
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,620.98,470.63
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,712.0,536.64
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,765.35,572.45
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,821.94,608.45
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,863.3,635.19
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,901.65,659.95
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,934.95,680.88
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,964.8,699.59
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,988.66,714.91
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,1008.73,727.96
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,1023.57,738.52
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,1034.45,746.73
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,1038.64,750.69
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,1038.78,752.3
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,1031.15,749.15
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,1019.65,743.71
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,987.04,725.12
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,962.03,711.58
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,907.03,677.81
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,856.14,646.45
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,809.49,616.49
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,761.4,585.01
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,668.46,522.48
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,572.85,454.53
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,498.79,400.21
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,428.02,346.4
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,390.44,317.9
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,351.0,286.23
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,288.74,233.83
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,230.83,183.09
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,164.07,119.51
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,90.27,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,32.16,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,10.91,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,20.99,8.5
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,31.64,21.58
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,34.75,25.01
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,41.57,31.34
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,44.09,33.68
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,46.63,35.9
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,73.77,40.3
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,132.28,72.04
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,192.85,118.6
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,260.35,176.34
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,322.57,231.61
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,385.94,287.32
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,447.96,340.7
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,509.73,392.03
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,568.83,439.68
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,626.71,484.74
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,681.34,526.12
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,734.28,565.04
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,784.18,599.27
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,831.75,631.1
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,873.81,659.23
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,912.87,685.19
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,947.42,708.01
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,978.53,728.53
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,1003.22,745.26
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,1024.08,759.6
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,1038.92,769.98
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,1049.72,777.9
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,1055.01,782.25
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,1056.21,784.12
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,1050.16,781.88
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,1040.09,777.17
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,1023.1,767.72
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,1002.36,755.9
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,974.54,739.47
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,943.43,720.78
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,904.67,696.12
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,863.4,669.47
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,815.2,638.84
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,773.1,611.91
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,713.12,570.45
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,652.9,527.53
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,580.47,473.53
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,510.13,417.46
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,423.86,345.0
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,349.57,278.66
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,238.67,172.12
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,109.12,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,8.64,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,11.82,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,19.32,6.7
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,27.37,17.9
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,34.47,24.73
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,39.05,29.04
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,41.71,31.48
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,44.38,33.8
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,72.45,38.5
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,131.9,70.73
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,197.58,121.23
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,260.41,174.88
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,322.93,229.92
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,386.4,285.0
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,448.43,337.86
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,510.36,388.84
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,570.06,436.06
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,628.73,480.72
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,683.69,521.34
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,736.77,559.32
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,786.75,591.93
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,834.22,622.28
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,876.19,649.44
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,915.07,674.4
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,949.0,695.47
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,979.37,714.17
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,1004.17,730.17
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,1025.09,743.8
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,1039.11,753.18
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,1049.04,760.17
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,1053.66,764.42
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,1054.16,766.26
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,1048.14,763.54
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,1038.14,758.49
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,1021.05,750.02
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,1000.21,739.22
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,971.19,722.88
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,938.9,704.27
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,900.08,680.22
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,858.76,654.21
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,809.04,623.96
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,765.6,597.34
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,703.89,555.78
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,642.19,512.77
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,569.48,459.47
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,499.07,403.94
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,415.33,334.24
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,334.53,263.59
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,226.16,156.28
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,98.82,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,10.91,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,19.36,5.81
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,28.26,18.57
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,34.37,24.61
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,40.21,30.07
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,45.91,35.24
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,51.38,40.03
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,76.09,42.9
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,130.9,70.22
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,196.65,120.92
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,259.67,174.76
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,322.03,229.83
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,385.4,285.09
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,447.29,337.78
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,508.79,388.21
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,567.71,435.02
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,625.22,479.09
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,680.44,520.27
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,733.92,558.99
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,782.47,591.48
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,828.59,621.6
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,870.52,649.1
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,909.43,674.42
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,942.84,696.15
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,972.74,715.59
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,997.28,732.4
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,1017.98,746.85
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,1031.7,757.08
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,1041.38,764.91
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,1045.8,769.45
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,1046.14,771.56
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,1041.52,770.48
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,1032.92,766.97
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,1015.75,758.38
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,994.85,747.4
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,966.38,730.91
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,934.66,712.16
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,895.5,687.32
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,853.91,660.52
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,811.92,635.22
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,759.89,601.87
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,699.09,560.14
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,638.27,516.87
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,563.82,460.96
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,491.84,402.82
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,404.72,329.15
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,320.78,254.64
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,204.94,135.85
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,76.29,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,8.19,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,18.91,4.47
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,31.96,21.66
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,37.13,27.07
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,42.3,32.02
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,45.15,34.68
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,47.98,37.17
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,80.42,46.49
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,137.71,78.26
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,196.58,123.42
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,258.4,176.12
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,319.66,230.03
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,382.43,284.57
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,445.83,338.27
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,506.9,388.4
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,565.76,435.36
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,624.07,480.32
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,678.53,520.79
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,731.22,558.73
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,779.57,591.34
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,825.47,621.41
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,866.03,647.36
