Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,11,15,865.0,113.0,2.0,21.45,767.5,826.98,623.29
2018,9,28,11,30,898.0,101.0,2.1,21.6,789.0,874.98,655.64
2018,9,28,11,45,899.0,101.5,2.15,21.8,793.0,906.53,676.12
2018,9,28,12,0,900.0,102.0,2.2,22.0,797.0,934.76,694.51
2018,9,28,12,15,898.0,102.5,2.2,22.05,792.5,956.75,708.73
2018,9,28,12,30,896.0,103.0,2.2,22.1,788.0,975.06,720.65
2018,9,28,12,45,891.0,103.5,2.25,22.15,775.0,986.75,728.93
2018,9,28,13,0,886.0,104.0,2.3,22.2,762.0,994.6,734.9
2018,9,28,13,15,880.5,102.5,2.35,22.1,741.5,995.84,737.18
2018,9,28,13,30,875.0,101.0,2.4,22.0,721.0,993.23,737.15
2018,9,28,13,45,867.5,99.5,2.45,21.95,694.0,984.86,733.35
2018,9,28,14,0,860.0,98.0,2.5,21.9,667.0,972.78,727.27
2018,9,28,14,15,849.5,95.5,2.55,21.65,633.0,963.16,723.52
2018,9,28,14,30,839.0,93.0,2.6,21.4,599.0,939.8,710.56
2018,9,28,14,45,824.0,90.0,2.65,21.2,559.0,908.3,691.94
2018,9,28,15,0,809.0,87.0,2.7,21.0,519.0,873.89,671.15
2018,9,28,15,15,786.5,83.5,2.7,21.0,473.5,829.49,642.19
2018,9,28,15,30,764.0,80.0,2.7,21.0,428.0,783.15,611.43
2018,9,28,15,45,735.5,76.0,2.7,20.1,380.0,729.58,576.76
2018,9,28,16,0,707.0,72.0,2.7,19.2,332.0,675.16,540.26
2018,9,28,16,15,666.5,66.5,2.6,18.6,282.5,614.21,496.3
2018,9,28,16,30,626.0,61.0,2.5,18.0,233.0,549.99,448.0
2018,9,28,16,45,560.0,54.0,2.45,17.45,183.5,468.55,382.7
2018,9,28,17,0,494.0,47.0,2.4,16.9,134.0,391.76,317.71
2018,9,28,17,15,385.0,37.5,2.3,16.35,91.5,293.14,231.58
2018,9,28,17,30,276.0,28.0,2.2,15.8,49.0,199.82,120.26
2018,9,28,17,45,147.5,15.5,2.05,15.25,25.5,80.96,0.0
2018,9,28,18,0,19.0,3.0,1.9,14.7,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,1.85,14.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,5,45,9.0,2.0,1.1,12.7,2.0,0.0,0.0
2018,9,29,6,0,18.0,4.0,1.1,12.8,4.0,0.0,0.0
2018,9,29,6,15,62.0,18.0,1.2,13.6,22.5,16.37,0.0
2018,9,29,6,30,106.0,32.0,1.3,14.4,41.0,25.68,14.14
2018,9,29,6,45,312.5,39.5,1.45,15.15,92.5,31.43,21.58
2018,9,29,7,0,519.0,47.0,1.6,15.9,144.0,36.59,26.6
2018,9,29,7,15,548.5,56.5,1.55,16.45,187.5,42.8,32.32
2018,9,29,7,30,578.0,66.0,1.5,17.0,231.0,48.71,37.59
2018,9,29,7,45,651.0,68.0,1.45,17.5,287.0,75.08,42.08
2018,9,29,8,0,724.0,70.0,1.4,18.0,343.0,133.68,75.55
2018,9,29,8,15,594.0,107.0,1.4,18.5,351.0,188.55,124.48
2018,9,29,8,30,464.0,144.0,1.4,19.0,359.0,228.79,164.37
2018,9,29,8,45,454.0,165.0,1.35,19.5,392.5,276.65,205.46
2018,9,29,9,0,444.0,186.0,1.3,20.0,426.0,323.25,244.57
2018,9,29,9,15,599.0,153.5,1.3,20.4,503.0,393.59,299.28
2018,9,29,9,30,754.0,121.0,1.3,20.8,580.0,476.6,363.53
2018,9,29,9,45,804.5,110.0,1.35,21.2,624.0,539.68,412.51
2018,9,29,10,0,855.0,99.0,1.4,21.6,668.0,603.17,460.7
2018,9,29,10,15,863.0,100.5,1.45,21.85,694.5,655.06,499.26
2018,9,29,10,30,871.0,102.0,1.5,22.1,721.0,705.37,535.71
2018,9,29,10,45,876.5,103.5,1.6,22.4,740.5,752.02,568.12
2018,9,29,11,0,882.0,105.0,1.7,22.7,760.0,796.42,597.73
2018,9,29,11,15,802.0,132.5,1.75,22.85,735.0,801.88,600.69
2018,9,29,11,30,722.0,160.0,1.8,23.0,710.0,797.6,597.55
2018,9,29,11,45,788.0,140.5,1.85,23.1,743.5,857.51,638.06
2018,9,29,12,0,854.0,121.0,1.9,23.2,777.0,912.62,674.27
2018,9,29,12,15,812.5,137.0,1.95,23.3,758.0,923.15,680.98
2018,9,29,12,30,771.0,153.0,2.0,23.4,739.0,919.68,679.1
2018,9,29,12,45,825.5,127.5,2.05,23.45,745.5,959.51,706.08
2018,9,29,13,0,880.0,102.0,2.1,23.5,752.0,985.58,723.62
2018,9,29,13,15,885.5,97.5,2.15,23.45,736.0,994.05,730.28
2018,9,29,13,30,891.0,93.0,2.2,23.4,720.0,998.66,734.78
2018,9,29,13,45,883.0,91.0,2.25,23.35,692.0,988.98,730.17
2018,9,29,14,0,875.0,89.0,2.3,23.3,664.0,975.53,723.34
2018,9,29,14,15,863.5,87.5,2.3,23.1,630.0,955.65,712.26
2018,9,29,14,30,852.0,86.0,2.3,22.9,596.0,932.39,699.01
2018,9,29,14,45,836.0,83.5,2.35,22.7,555.5,909.99,686.82
2018,9,29,15,0,820.0,81.0,2.4,22.5,515.0,874.98,665.88
2018,9,29,15,15,798.0,78.5,2.4,22.5,470.0,832.0,638.29
2018,9,29,15,30,776.0,76.0,2.4,22.5,425.0,787.03,608.88
2018,9,29,15,45,726.0,75.0,2.4,21.85,372.0,719.01,563.68
2018,9,29,16,0,676.0,74.0,2.4,21.2,319.0,656.4,521.02
2018,9,29,16,15,644.5,67.0,2.3,20.75,272.0,597.07,478.25
2018,9,29,16,30,613.0,60.0,2.2,20.3,225.0,538.25,434.05
2018,9,29,16,45,549.0,53.0,2.15,19.8,177.0,458.88,370.66
2018,9,29,17,0,485.0,46.0,2.1,19.3,129.0,384.01,307.62
2018,9,29,17,15,374.0,36.0,1.95,18.65,87.0,284.51,221.19
2018,9,29,17,30,263.0,26.0,1.8,18.0,45.0,188.63,98.0
2018,9,29,17,45,140.0,14.5,1.65,17.35,23.5,76.35,0.0
2018,9,29,18,0,17.0,3.0,1.5,16.7,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,1.45,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.45,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.4,15.4,0.0,0.0,0.0
2018,9,30,5,45,13.5,2.5,0.35,15.5,2.0,0.0,0.0
2018,9,30,6,0,27.0,5.0,0.3,15.6,4.0,0.0,0.0
2018,9,30,6,15,135.5,18.0,0.3,15.95,28.0,16.37,0.0
2018,9,30,6,30,244.0,31.0,0.3,16.3,52.0,24.4,12.61
2018,9,30,6,45,351.5,42.0,0.3,16.6,95.0,33.96,23.62
2018,9,30,7,0,459.0,53.0,0.3,16.9,138.0,41.77,31.05
2018,9,30,7,15,529.0,60.0,0.3,17.5,187.0,45.78,34.83
2018,9,30,7,30,599.0,67.0,0.3,18.1,236.0,49.76,38.37
2018,9,30,7,45,647.5,71.5,0.3,18.65,286.5,78.0,44.31
2018,9,30,8,0,696.0,76.0,0.3,19.2,337.0,132.21,74.84
2018,9,30,8,15,726.5,80.0,0.3,19.8,384.5,192.37,120.47
2018,9,30,8,30,757.0,84.0,0.3,20.4,432.0,251.94,169.66
2018,9,30,8,45,720.0,103.0,0.3,20.95,460.5,305.02,216.68
2018,9,30,9,0,683.0,122.0,0.3,21.5,489.0,356.24,260.7
2018,9,30,9,15,733.0,116.5,0.3,21.9,537.0,416.66,308.74
2018,9,30,9,30,783.0,111.0,0.3,22.3,585.0,482.74,359.46
2018,9,30,9,45,821.5,104.5,0.35,22.7,626.0,543.58,405.41
2018,9,30,10,0,860.0,98.0,0.4,23.1,667.0,605.13,450.56
2018,9,30,10,15,868.5,100.0,0.5,23.4,694.0,658.0,489.0
2018,9,30,10,30,877.0,102.0,0.6,23.7,721.0,709.33,525.51
2018,9,30,10,45,882.5,102.0,0.7,24.0,739.5,754.7,556.29
2018,9,30,11,0,888.0,102.0,0.8,24.3,758.0,797.73,584.39
2018,9,30,11,15,890.0,103.0,0.9,24.5,769.0,836.43,609.72
2018,9,30,11,30,892.0,104.0,1.0,24.7,780.0,872.18,633.11
2018,9,30,11,45,821.0,136.5,1.05,24.9,760.5,881.92,639.02
2018,9,30,12,0,750.0,169.0,1.1,25.1,741.0,882.85,639.72
2018,9,30,12,15,618.0,224.0,1.15,25.0,693.5,839.34,611.74
2018,9,30,12,30,486.0,279.0,1.2,24.9,646.0,783.15,573.23
2018,9,30,12,45,438.0,291.5,1.25,24.85,618.0,761.91,559.69
2018,9,30,13,0,390.0,304.0,1.3,24.8,590.0,721.56,533.08
2018,9,30,13,15,389.5,294.5,1.35,24.5,573.5,717.03,532.31
2018,9,30,13,30,389.0,285.0,1.4,24.2,557.0,710.51,529.87
2018,9,30,13,45,339.0,285.0,1.45,23.9,515.0,664.27,498.79
2018,9,30,14,0,289.0,285.0,1.5,23.6,473.0,616.95,466.67
2018,9,30,14,15,335.0,256.0,1.55,23.3,463.0,627.87,478.27
2018,9,30,14,30,381.0,227.0,1.6,23.0,453.0,635.57,487.2
2018,9,30,14,45,371.0,208.0,1.6,22.75,415.5,599.19,462.9
2018,9,30,15,0,361.0,189.0,1.6,22.5,378.0,561.35,437.53
2018,9,30,15,15,216.0,181.5,1.6,22.5,292.0,416.46,328.06
2018,9,30,15,30,71.0,174.0,1.6,22.5,206.0,246.71,195.0
2018,9,30,15,45,40.5,141.5,1.7,22.05,159.5,182.56,144.7
2018,9,30,16,0,10.0,109.0,1.8,21.6,113.0,111.17,86.61
2018,9,30,16,15,5.0,88.5,1.75,21.2,90.5,86.71,66.68
2018,9,30,16,30,0.0,68.0,1.7,20.8,68.0,62.52,46.57
2018,9,30,16,45,0.0,53.0,1.65,20.4,53.0,48.1,34.46
2018,9,30,17,0,0.0,38.0,1.6,20.0,38.0,33.53,22.04
2018,9,30,17,15,0.0,26.0,1.5,19.5,26.0,22.92,12.68
2018,9,30,17,30,0.0,14.0,1.4,19.0,14.0,12.32,0.0
2018,9,30,17,45,0.0,7.0,1.3,18.5,7.0,6.37,0.0
2018,9,30,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.45,16.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,1,5,45,0.5,0.5,0.8,14.95,0.5,0.0,0.0
2018,10,1,6,0,1.0,1.0,0.8,15.0,1.0,0.0,0.0
2018,10,1,6,15,14.0,14.5,0.75,15.25,15.5,13.19,0.0
2018,10,1,6,30,27.0,28.0,0.7,15.5,30.0,23.8,11.63
2018,10,1,6,45,66.0,47.0,0.7,15.8,57.5,38.15,27.19
2018,10,1,7,0,105.0,66.0,0.7,16.1,85.0,52.75,40.66
2018,10,1,7,15,139.0,86.0,0.65,16.75,119.5,67.68,54.06
2018,10,1,7,30,173.0,106.0,0.6,17.4,154.0,79.1,64.08
2018,10,1,7,45,123.5,108.0,0.55,18.05,145.5,90.91,67.75
2018,10,1,8,0,74.0,110.0,0.5,18.7,137.0,98.53,73.58
2018,10,1,8,15,48.5,134.5,0.55,19.5,153.0,122.08,93.35
2018,10,1,8,30,23.0,159.0,0.6,20.3,169.0,142.14,110.1
2018,10,1,8,45,98.5,194.0,0.65,21.05,245.5,195.3,149.68
2018,10,1,9,0,174.0,229.0,0.7,21.8,322.0,260.81,198.96
2018,10,1,9,15,231.5,225.0,0.75,22.35,358.5,297.57,226.79
2018,10,1,9,30,289.0,221.0,0.8,22.9,395.0,339.22,258.67
2018,10,1,9,45,187.5,251.0,0.85,23.5,366.5,328.69,250.76
2018,10,1,10,0,86.0,281.0,0.9,24.1,338.0,305.03,232.03
2018,10,1,10,15,160.5,302.0,0.9,24.5,413.0,385.1,291.85
2018,10,1,10,30,235.0,323.0,0.9,24.9,488.0,467.71,351.51
2018,10,1,10,45,200.5,334.0,0.9,25.35,477.5,468.03,349.93
2018,10,1,11,0,166.0,345.0,0.9,25.8,467.0,464.95,346.4
2018,10,1,11,15,218.5,342.5,1.0,25.95,505.5,515.75,383.89
2018,10,1,11,30,271.0,340.0,1.1,26.1,544.0,581.63,430.85
2018,10,1,11,45,171.5,332.0,1.2,26.25,461.5,486.49,362.34
2018,10,1,12,0,72.0,324.0,1.3,26.4,379.0,382.35,286.11
2018,10,1,12,15,43.5,280.5,1.35,26.35,313.5,314.48,236.7
2018,10,1,12,30,15.0,237.0,1.4,26.3,248.0,232.62,175.29
2018,10,1,12,45,29.0,268.0,1.5,26.3,289.0,292.87,221.45
2018,10,1,13,0,43.0,299.0,1.6,26.3,330.0,342.7,258.85
2018,10,1,13,15,80.5,306.0,1.65,26.15,362.5,390.43,295.58
2018,10,1,13,30,118.0,313.0,1.7,26.0,395.0,457.08,345.57
2018,10,1,13,45,151.5,304.0,1.75,25.9,405.0,483.18,366.03
2018,10,1,14,0,185.0,295.0,1.8,25.8,415.0,508.35,386.08
2018,10,1,14,15,206.5,276.5,1.8,25.5,403.5,509.14,388.58
2018,10,1,14,30,228.0,258.0,1.8,25.2,392.0,508.3,390.13
2018,10,1,14,45,260.0,234.5,1.75,24.95,377.0,527.49,406.08
2018,10,1,15,0,292.0,211.0,1.7,24.7,362.0,525.36,406.76
2018,10,1,15,15,390.5,170.5,1.7,24.7,353.5,576.06,447.28
2018,10,1,15,30,489.0,130.0,1.7,24.7,345.0,601.18,468.86
2018,10,1,15,45,498.0,111.0,1.6,24.05,308.0,569.75,447.69
2018,10,1,16,0,507.0,92.0,1.5,23.4,271.0,543.18,429.73
2018,10,1,16,15,538.0,75.5,1.45,22.9,238.5,525.85,417.9
2018,10,1,16,30,569.0,59.0,1.4,22.4,206.0,503.59,401.02
2018,10,1,16,45,436.5,53.5,1.3,21.9,151.5,383.45,305.87
2018,10,1,17,0,304.0,48.0,1.2,21.4,97.0,270.93,213.99
2018,10,1,17,15,208.5,34.0,1.1,20.85,62.0,186.34,140.41
2018,10,1,17,30,113.0,20.0,1.0,20.3,27.0,100.63,22.62
2018,10,1,17,45,56.5,10.0,0.9,19.75,13.5,34.35,0.0
2018,10,1,18,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,18.75,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.55,18.45,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.45,18.25,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.45,18.1,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,17.95,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,17.65,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,17.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.5,17.2,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.5,17.2,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.5,0.45,17.4,12.5,11.37,0.0
2018,10,2,6,30,4.0,24.0,0.4,17.6,24.0,20.86,8.81
2018,10,2,6,45,19.5,44.0,0.4,17.75,47.0,36.78,25.73
2018,10,2,7,0,35.0,64.0,0.4,17.9,70.0,52.5,40.12
2018,10,2,7,15,66.0,84.0,0.45,18.4,100.5,68.02,53.96
2018,10,2,7,30,97.0,104.0,0.5,18.9,131.0,80.49,64.87
2018,10,2,7,45,177.5,121.5,0.5,19.4,182.5,102.31,75.44
2018,10,2,8,0,258.0,139.0,0.5,19.9,234.0,136.81,96.64
2018,10,2,8,15,298.0,154.0,0.55,20.55,278.0,176.23,125.67
2018,10,2,8,30,338.0,169.0,0.6,21.2,322.0,220.74,160.38
2018,10,2,8,45,314.5,188.5,0.7,21.85,342.0,255.0,189.65
2018,10,2,9,0,291.0,208.0,0.8,22.5,362.0,286.43,215.99
2018,10,2,9,15,322.5,215.0,0.85,23.1,397.5,327.31,247.95
2018,10,2,9,30,354.0,222.0,0.9,23.7,433.0,371.29,281.72
2018,10,2,9,45,508.5,190.0,1.0,24.25,512.0,453.05,343.34
2018,10,2,10,0,663.0,158.0,1.1,24.8,591.0,548.7,413.99
2018,10,2,10,15,736.5,136.0,1.15,25.25,635.5,611.91,459.85
2018,10,2,10,30,810.0,114.0,1.2,25.7,680.0,678.4,507.29
2018,10,2,10,45,707.0,163.0,1.25,26.1,666.5,693.67,515.81
2018,10,2,11,0,604.0,212.0,1.3,26.5,653.0,696.32,515.6
2018,10,2,11,15,505.0,247.0,1.3,26.75,619.5,674.76,498.95
2018,10,2,11,30,406.0,282.0,1.3,27.0,586.0,648.86,479.05
2018,10,2,11,45,522.5,242.5,1.3,27.2,635.5,728.65,535.89
2018,10,2,12,0,639.0,203.0,1.3,27.4,685.0,817.5,596.27
2018,10,2,12,15,673.5,189.0,1.3,27.5,694.0,854.03,619.16
2018,10,2,12,30,708.0,175.0,1.3,27.6,703.0,888.5,640.93
2018,10,2,12,45,691.5,180.5,1.3,27.65,689.0,893.02,643.67
2018,10,2,13,0,675.0,186.0,1.3,27.7,675.0,894.0,644.63
2018,10,2,13,15,468.0,232.0,1.4,27.65,566.5,742.19,544.44
2018,10,2,13,30,261.0,278.0,1.5,27.6,458.0,576.35,429.07
2018,10,2,13,45,201.5,282.5,1.55,27.5,418.0,507.49,381.47
2018,10,2,14,0,142.0,287.0,1.6,27.4,378.0,457.16,344.95
2018,10,2,14,15,269.5,251.0,1.65,27.1,412.5,558.44,423.12
2018,10,2,14,30,397.0,215.0,1.7,26.8,447.0,654.78,495.23
2018,10,2,14,45,428.0,189.5,1.8,26.5,423.5,648.83,493.79
2018,10,2,15,0,459.0,164.0,1.9,26.2,400.0,639.01,490.42
2018,10,2,15,15,432.5,153.5,1.9,26.2,359.5,592.42,458.0
2018,10,2,15,30,406.0,143.0,1.9,26.2,319.0,545.49,424.95
2018,10,2,15,45,281.0,140.5,2.05,25.25,255.5,410.5,325.12
2018,10,2,16,0,156.0,138.0,2.2,24.3,192.0,287.91,229.95
2018,10,2,16,15,92.5,108.5,2.2,23.7,139.0,199.51,159.35
2018,10,2,16,30,29.0,79.0,2.2,23.1,86.0,103.88,80.65
2018,10,2,16,45,14.5,58.5,2.2,22.45,62.0,70.53,52.79
2018,10,2,17,0,0.0,38.0,2.2,21.8,38.0,34.11,22.19
2018,10,2,17,15,5.5,24.5,2.1,21.2,25.0,24.63,13.62
2018,10,2,17,30,11.0,11.0,2.0,20.6,12.0,15.34,0.0
2018,10,2,17,45,5.5,5.5,1.9,20.0,6.0,7.45,0.0
2018,10,2,18,0,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.6,18.55,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.55,17.4,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.5,2.0,0.0,0.0
2018,10,3,6,15,25.0,13.0,0.55,17.75,13.5,11.82,0.0
2018,10,3,6,30,31.0,23.0,0.6,18.0,25.0,19.46,7.13
2018,10,3,6,45,52.5,41.5,0.65,18.3,49.0,34.1,23.3
2018,10,3,7,0,74.0,60.0,0.7,18.6,73.0,48.4,36.4
2018,10,3,7,15,57.5,68.0,0.8,18.85,80.0,55.01,42.56
2018,10,3,7,30,41.0,76.0,0.9,19.1,87.0,63.89,50.46
2018,10,3,7,45,43.5,100.0,0.95,19.4,114.0,84.64,64.22
2018,10,3,8,0,46.0,124.0,1.0,19.7,141.0,108.06,82.4
2018,10,3,8,15,80.0,146.0,1.1,20.05,180.0,136.29,103.52
2018,10,3,8,30,114.0,168.0,1.2,20.4,219.0,168.61,128.33
2018,10,3,8,45,67.5,161.5,1.3,20.8,192.5,159.83,123.02
2018,10,3,9,0,21.0,155.0,1.4,21.2,166.0,143.3,110.79
2018,10,3,9,15,121.0,206.5,1.45,21.6,277.5,234.36,181.56
2018,10,3,9,30,221.0,258.0,1.5,22.0,389.0,336.95,259.95
2018,10,3,9,45,272.5,266.0,1.5,22.4,437.0,391.71,301.16
2018,10,3,10,0,324.0,274.0,1.5,22.8,485.0,448.52,343.59
2018,10,3,10,15,260.0,295.5,1.55,23.15,469.0,449.24,343.26
2018,10,3,10,30,196.0,317.0,1.6,23.5,453.0,435.98,332.5
2018,10,3,10,45,224.5,319.5,1.65,23.9,479.5,472.12,359.28
2018,10,3,11,0,253.0,322.0,1.7,24.3,506.0,519.91,393.71
2018,10,3,11,15,156.0,274.0,1.75,24.35,388.0,397.06,303.08
2018,10,3,11,30,59.0,226.0,1.8,24.4,270.0,264.02,202.12
2018,10,3,11,45,117.5,263.5,1.8,24.5,351.5,368.91,282.84
2018,10,3,12,0,176.0,301.0,1.8,24.6,433.0,467.03,355.53
2018,10,3,12,15,186.0,326.5,1.85,24.4,465.0,511.05,387.21
2018,10,3,12,30,196.0,352.0,1.9,24.2,497.0,555.74,419.48
2018,10,3,12,45,127.5,313.0,1.95,23.95,406.5,453.77,345.13
2018,10,3,13,0,59.0,274.0,2.0,23.7,316.0,331.57,254.1
2018,10,3,13,15,45.5,248.5,2.0,23.5,280.5,293.02,225.63
2018,10,3,13,30,32.0,223.0,2.0,23.3,245.0,253.91,195.95
2018,10,3,13,45,19.5,185.0,2.0,23.05,198.0,190.02,146.68
2018,10,3,14,0,7.0,147.0,2.0,22.8,151.0,140.75,107.94
2018,10,3,14,15,83.5,191.5,1.95,22.65,240.0,290.1,228.18
2018,10,3,14,30,160.0,236.0,1.9,22.5,329.0,417.2,326.93
2018,10,3,14,45,173.5,217.0,1.85,22.35,311.0,407.21,320.16
2018,10,3,15,0,187.0,198.0,1.8,22.2,293.0,395.76,313.02
2018,10,3,15,15,188.5,172.5,1.8,22.2,261.0,363.93,289.9
2018,10,3,15,30,190.0,147.0,1.8,22.2,229.0,347.28,278.04
2018,10,3,15,45,304.0,126.0,1.7,21.95,238.5,410.27,330.3
2018,10,3,16,0,418.0,105.0,1.6,21.7,248.0,481.17,386.24
2018,10,3,16,15,404.0,90.0,1.5,21.45,210.0,436.25,351.08
2018,10,3,16,30,390.0,75.0,1.4,21.2,172.0,391.1,315.11
2018,10,3,16,45,334.5,61.5,1.3,20.9,131.0,321.11,257.59
2018,10,3,17,0,279.0,48.0,1.2,20.6,90.0,255.88,201.87
2018,10,3,17,15,186.0,33.5,1.1,20.1,57.0,174.33,128.06
2018,10,3,17,30,93.0,19.0,1.0,19.6,24.0,86.74,0.0
2018,10,3,17,45,46.5,9.5,0.85,19.05,12.0,29.24,0.0
2018,10,3,18,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,5,45,8.0,1.5,0.85,15.8,1.0,0.0,0.0
2018,10,4,6,0,16.0,3.0,0.9,15.9,2.0,0.0,0.0
2018,10,4,6,15,137.5,14.5,1.0,16.15,23.5,13.19,0.0
2018,10,4,6,30,259.0,26.0,1.1,16.4,45.0,21.68,7.71
2018,10,4,6,45,368.5,36.0,1.2,16.7,86.5,29.03,19.05
2018,10,4,7,0,478.0,46.0,1.3,17.0,128.0,36.2,25.99
2018,10,4,7,15,406.5,61.5,1.35,17.25,147.5,47.18,35.98
2018,10,4,7,30,335.0,77.0,1.4,17.5,167.0,56.28,44.13
2018,10,4,7,45,223.0,110.5,1.45,17.75,175.5,93.55,67.7
2018,10,4,8,0,111.0,144.0,1.5,18.0,184.0,127.24,96.09
2018,10,4,8,15,285.5,140.5,1.55,18.4,263.0,164.05,118.1
2018,10,4,8,30,460.0,137.0,1.6,18.8,342.0,223.5,160.9
2018,10,4,8,45,563.5,125.0,1.6,19.25,402.0,278.82,205.17
2018,10,4,9,0,667.0,113.0,1.6,19.7,462.0,343.37,257.67
2018,10,4,9,15,553.0,146.0,1.65,20.0,450.0,368.97,282.73
2018,10,4,9,30,439.0,179.0,1.7,20.3,438.0,377.68,292.59
2018,10,4,9,45,344.0,216.0,1.75,20.6,426.0,384.75,299.25
2018,10,4,10,0,249.0,253.0,1.8,20.9,414.0,385.65,299.74
2018,10,4,10,15,294.5,215.0,1.85,21.05,413.0,395.52,308.82
2018,10,4,10,30,340.0,177.0,1.9,21.2,412.0,415.98,325.89
2018,10,4,10,45,220.5,217.0,2.0,21.35,371.0,377.9,295.16
2018,10,4,11,0,101.0,257.0,2.1,21.5,330.0,329.06,255.43
2018,10,4,11,15,105.5,282.5,2.15,21.55,359.5,365.01,282.8
2018,10,4,11,30,110.0,308.0,2.2,21.6,389.0,401.72,310.13
2018,10,4,11,45,74.5,283.5,2.25,21.65,338.5,339.12,262.22
2018,10,4,12,0,39.0,259.0,2.3,21.7,288.0,285.98,221.04
2018,10,4,12,15,81.5,279.0,2.35,21.75,339.0,348.88,270.63
2018,10,4,12,30,124.0,299.0,2.4,21.8,390.0,430.11,332.65
2018,10,4,12,45,218.5,301.5,2.45,21.85,459.0,528.68,408.18
2018,10,4,13,0,313.0,304.0,2.5,21.9,528.0,646.67,495.5
2018,10,4,13,15,448.0,249.5,2.5,21.8,559.5,741.27,566.38
2018,10,4,13,30,583.0,195.0,2.5,21.7,591.0,824.02,628.08
2018,10,4,13,45,548.0,196.0,2.55,21.6,556.0,784.97,601.28
2018,10,4,14,0,513.0,197.0,2.6,21.5,521.0,751.35,578.82
2018,10,4,14,15,587.0,164.0,2.55,21.3,515.5,789.39,608.34
2018,10,4,14,30,661.0,131.0,2.5,21.1,510.0,814.51,627.18
2018,10,4,14,45,710.0,109.5,2.5,20.95,490.0,822.92,634.76
2018,10,4,15,0,759.0,88.0,2.5,20.8,470.0,820.9,635.3
2018,10,4,15,15,733.5,85.0,2.5,20.8,426.0,775.66,604.92
2018,10,4,15,30,708.0,82.0,2.5,20.8,382.0,733.56,576.61
2018,10,4,15,45,677.0,76.5,2.45,20.25,335.5,678.17,538.71
2018,10,4,16,0,646.0,71.0,2.4,19.7,289.0,622.48,499.42
2018,10,4,16,15,602.0,64.5,2.35,19.3,241.5,556.01,450.05
2018,10,4,16,30,558.0,58.0,2.3,18.9,194.0,491.24,399.46
2018,10,4,16,45,483.0,50.5,2.25,18.5,148.0,407.29,330.23
2018,10,4,17,0,408.0,43.0,2.2,18.1,102.0,328.94,262.44
2018,10,4,17,15,277.5,31.0,2.1,17.65,64.0,222.25,163.01
2018,10,4,17,30,147.0,19.0,2.0,17.2,26.0,112.3,0.0
2018,10,4,17,45,73.5,9.5,1.95,16.7,13.0,8.64,0.0
2018,10,4,18,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.25,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,127.5,14.5,1.2,13.05,22.0,13.19,0.0
2018,10,5,6,30,237.0,26.0,1.3,13.7,42.0,21.79,6.74
2018,10,5,6,45,380.0,34.5,1.45,14.3,86.5,27.81,18.14
2018,10,5,7,0,523.0,43.0,1.6,14.9,131.0,33.84,24.13
2018,10,5,7,15,591.0,49.0,1.55,15.35,180.5,37.47,27.66
2018,10,5,7,30,659.0,55.0,1.5,15.8,230.0,44.88,34.35
2018,10,5,7,45,702.5,59.0,1.45,16.2,280.0,75.27,40.92
2018,10,5,8,0,746.0,63.0,1.4,16.6,330.0,131.4,73.18
2018,10,5,8,15,775.5,66.0,1.3,17.05,377.5,189.49,118.36
2018,10,5,8,30,805.0,69.0,1.2,17.5,425.0,250.72,170.72
2018,10,5,8,45,825.5,71.5,1.15,17.95,469.0,311.66,224.3
2018,10,5,9,0,846.0,74.0,1.1,18.4,513.0,375.99,279.66
2018,10,5,9,15,859.5,75.5,1.1,18.95,551.0,434.94,329.4
2018,10,5,9,30,873.0,77.0,1.1,19.5,589.0,493.79,377.22
2018,10,5,9,45,768.0,118.5,1.1,20.05,587.5,528.52,405.03
2018,10,5,10,0,663.0,160.0,1.1,20.6,586.0,550.77,421.77
2018,10,5,10,15,744.0,138.0,1.15,21.15,634.0,618.48,472.1
2018,10,5,10,30,825.0,116.0,1.2,21.7,682.0,689.99,523.54
2018,10,5,10,45,867.5,102.0,1.2,22.25,711.5,742.06,558.76
2018,10,5,11,0,910.0,88.0,1.2,22.8,741.0,798.02,594.31
2018,10,5,11,15,911.0,89.5,1.25,23.1,751.5,836.7,618.93
2018,10,5,11,30,912.0,91.0,1.3,23.4,762.0,872.29,641.56
2018,10,5,11,45,911.0,91.5,1.3,23.75,764.0,901.83,659.34
2018,10,5,12,0,910.0,92.0,1.3,24.1,766.0,927.86,674.85
2018,10,5,12,15,807.5,135.5,1.35,24.15,730.5,912.94,665.61
2018,10,5,12,30,705.0,179.0,1.4,24.2,695.0,888.19,650.53
2018,10,5,12,45,691.5,180.0,1.45,24.25,679.0,890.47,653.22
2018,10,5,13,0,678.0,181.0,1.5,24.3,663.0,889.28,653.46
2018,10,5,13,15,773.5,137.0,1.6,24.3,671.5,933.62,684.38
2018,10,5,13,30,869.0,93.0,1.7,24.3,680.0,969.8,709.5
2018,10,5,13,45,866.5,89.5,1.85,24.3,654.0,963.33,707.86
2018,10,5,14,0,864.0,86.0,2.0,24.3,628.0,953.09,704.25
2018,10,5,14,15,852.0,83.5,2.05,24.05,593.0,931.27,692.58
2018,10,5,14,30,840.0,81.0,2.1,23.8,558.0,906.13,678.75
2018,10,5,14,45,822.0,78.5,2.2,23.6,517.5,881.66,665.61
2018,10,5,15,0,804.0,76.0,2.3,23.4,477.0,844.96,643.82
2018,10,5,15,15,780.0,73.5,2.3,23.4,432.5,800.57,615.03
2018,10,5,15,30,756.0,71.0,2.3,23.4,388.0,754.43,584.48
2018,10,5,15,45,718.0,67.5,2.35,22.75,339.0,694.16,544.64
2018,10,5,16,0,680.0,64.0,2.4,22.1,290.0,633.84,503.24
2018,10,5,16,15,633.0,58.5,2.35,21.55,241.5,569.55,456.31
2018,10,5,16,30,586.0,53.0,2.3,21.0,193.0,502.93,405.24
2018,10,5,16,45,503.5,46.5,2.25,20.45,146.0,414.51,333.08
2018,10,5,17,0,421.0,40.0,2.2,19.9,99.0,332.48,262.62
2018,10,5,17,15,287.0,29.0,2.2,19.25,61.5,224.93,159.62
2018,10,5,17,30,153.0,18.0,2.2,18.6,24.0,91.43,0.0
2018,10,5,17,45,76.5,9.0,2.2,18.0,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.4,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.4,13.8,2.0,0.0,0.0
2018,10,6,6,15,100.0,13.5,1.5,14.35,19.0,12.28,0.0
2018,10,6,6,30,182.0,24.0,1.6,14.9,36.0,18.92,3.76
2018,10,6,6,45,355.5,31.5,1.75,15.45,81.5,25.17,15.7
2018,10,6,7,0,529.0,39.0,1.9,16.0,127.0,30.53,21.08
2018,10,6,7,15,584.0,46.0,1.95,16.6,174.0,38.28,28.2
2018,10,6,7,30,639.0,53.0,2.0,17.2,221.0,43.14,32.6
2018,10,6,7,45,673.5,59.0,2.0,17.8,268.5,74.23,40.47
2018,10,6,8,0,708.0,65.0,2.0,18.4,316.0,129.24,72.55
2018,10,6,8,15,763.5,63.5,2.05,18.95,369.0,185.36,114.96
2018,10,6,8,30,819.0,62.0,2.1,19.5,422.0,250.96,169.9
2018,10,6,8,45,841.0,64.5,2.2,20.05,467.0,312.5,224.26
2018,10,6,9,0,863.0,67.0,2.3,20.6,512.0,375.53,279.3
2018,10,6,9,15,876.0,70.0,2.35,21.0,551.5,436.49,331.6
2018,10,6,9,30,889.0,73.0,2.4,21.4,591.0,497.35,382.07
2018,10,6,9,45,897.0,76.0,2.45,21.75,624.0,555.17,428.63
2018,10,6,10,0,905.0,79.0,2.5,22.1,657.0,611.79,472.71
2018,10,6,10,15,914.0,80.0,2.55,22.35,684.0,665.57,513.59
2018,10,6,10,30,923.0,81.0,2.6,22.6,711.0,717.69,552.16
2018,10,6,10,45,929.0,82.5,2.65,22.85,731.0,766.24,585.48
2018,10,6,11,0,935.0,84.0,2.7,23.1,751.0,812.39,616.44
2018,10,6,11,15,938.5,84.5,2.75,23.25,762.5,852.84,643.45
2018,10,6,11,30,942.0,85.0,2.8,23.4,774.0,890.25,668.28
2018,10,6,11,45,943.0,85.0,2.85,23.5,777.0,921.74,689.18
2018,10,6,12,0,944.0,85.0,2.9,23.6,780.0,949.71,707.76
2018,10,6,12,15,943.0,85.5,2.95,23.65,775.5,972.76,723.28
2018,10,6,12,30,942.0,86.0,3.0,23.7,771.0,992.02,736.41
2018,10,6,12,45,938.5,85.0,3.1,23.8,757.5,1003.26,744.68
2018,10,6,13,0,935.0,84.0,3.2,23.9,744.0,1010.48,750.5
2018,10,6,13,15,928.0,83.0,3.2,23.85,721.5,1010.28,751.24
2018,10,6,13,30,921.0,82.0,3.2,23.8,699.0,1006.05,749.53
2018,10,6,13,45,911.5,80.5,3.25,23.8,670.0,994.83,743.62
2018,10,6,14,0,902.0,79.0,3.3,23.8,641.0,979.79,735.3
2018,10,6,14,15,890.0,77.5,3.35,23.7,606.0,958.68,723.26
2018,10,6,14,30,878.0,76.0,3.4,23.6,571.0,934.14,708.91
2018,10,6,14,45,861.0,74.5,3.4,23.5,530.0,901.75,688.77
2018,10,6,15,0,844.0,73.0,3.4,23.4,489.0,866.6,666.57
2018,10,6,15,15,820.5,70.0,3.4,23.4,443.0,829.94,642.77
2018,10,6,15,30,797.0,67.0,3.4,23.4,397.0,782.38,610.72
2018,10,6,15,45,763.0,63.5,3.4,23.0,347.5,724.08,571.01
2018,10,6,16,0,729.0,60.0,3.4,22.6,298.0,665.34,529.64
2018,10,6,16,15,676.0,55.5,3.2,22.15,247.0,591.36,474.44
2018,10,6,16,30,623.0,51.0,3.0,21.7,196.0,519.34,418.48
2018,10,6,16,45,538.0,44.5,2.85,21.2,147.5,433.12,347.36
2018,10,6,17,0,453.0,38.0,2.7,20.7,99.0,348.3,273.78
2018,10,6,17,15,307.5,27.5,2.65,20.1,61.0,232.99,158.87
2018,10,6,17,30,162.0,17.0,2.6,19.5,23.0,94.57,0.0
2018,10,6,17,45,81.0,8.5,2.5,18.9,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.4,18.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,7,6,15,138.5,11.5,2.25,15.7,20.5,10.46,0.0
2018,10,7,6,30,277.0,23.0,2.4,16.2,41.0,19.2,2.21
2018,10,7,6,45,405.5,32.0,2.55,16.7,84.5,25.84,16.04
2018,10,7,7,0,534.0,41.0,2.7,17.2,128.0,32.36,22.51
2018,10,7,7,15,604.5,47.0,2.85,17.7,178.0,39.39,29.0
2018,10,7,7,30,675.0,53.0,3.0,18.2,228.0,43.42,32.68
2018,10,7,7,45,719.5,57.5,3.15,18.75,279.0,75.03,39.84
2018,10,7,8,0,764.0,62.0,3.3,19.3,330.0,132.73,72.93
2018,10,7,8,15,793.5,65.5,3.3,19.8,378.5,192.33,119.25
2018,10,7,8,30,823.0,69.0,3.3,20.3,427.0,255.06,173.07
2018,10,7,8,45,843.5,71.5,3.35,20.85,471.5,317.03,228.0
2018,10,7,9,0,864.0,74.0,3.4,21.4,516.0,382.24,284.92
2018,10,7,9,15,880.0,76.0,3.4,21.8,556.0,443.66,337.72
2018,10,7,9,30,896.0,78.0,3.4,22.2,596.0,505.25,388.96
2018,10,7,9,45,907.5,79.5,3.4,22.65,630.0,563.86,436.17
2018,10,7,10,0,919.0,81.0,3.4,23.1,664.0,621.57,481.08
2018,10,7,10,15,926.5,82.5,3.35,23.45,690.5,675.57,521.83
2018,10,7,10,30,934.0,84.0,3.3,23.8,717.0,727.73,559.99
2018,10,7,10,45,937.0,84.5,3.3,24.15,734.5,773.52,591.12
2018,10,7,11,0,940.0,85.0,3.3,24.5,752.0,816.59,619.56
2018,10,7,11,15,938.5,87.5,3.3,24.7,761.5,855.28,645.07
2018,10,7,11,30,937.0,90.0,3.3,24.9,771.0,890.62,668.14
2018,10,7,11,45,933.0,92.0,3.3,25.15,772.5,919.79,686.79
2018,10,7,12,0,929.0,94.0,3.3,25.4,774.0,945.24,702.97
2018,10,7,12,15,925.5,93.5,3.3,25.55,767.0,964.57,715.39
2018,10,7,12,30,922.0,93.0,3.3,25.7,760.0,980.04,725.37
2018,10,7,12,45,917.0,93.0,3.3,25.85,746.0,990.74,732.35
2018,10,7,13,0,912.0,93.0,3.3,26.0,732.0,997.5,736.91
2018,10,7,13,15,902.5,93.0,3.3,26.0,709.5,995.97,736.62
2018,10,7,13,30,893.0,93.0,3.3,26.0,687.0,990.53,733.97
2018,10,7,13,45,880.0,92.5,3.35,26.05,657.0,977.29,726.55
2018,10,7,14,0,867.0,92.0,3.4,26.1,627.0,960.41,716.85
2018,10,7,14,15,848.5,91.5,3.4,26.0,590.5,944.75,708.15
2018,10,7,14,30,830.0,91.0,3.4,25.9,554.0,915.9,690.51
2018,10,7,14,45,804.5,90.0,3.4,25.8,511.5,876.99,665.95
2018,10,7,15,0,779.0,89.0,3.4,25.7,469.0,835.68,639.48
2018,10,7,15,15,752.5,84.5,3.4,25.7,423.0,787.19,607.27
2018,10,7,15,30,726.0,80.0,3.4,25.7,377.0,737.11,573.31
2018,10,7,15,45,684.0,75.5,3.2,25.3,327.5,678.52,532.33
2018,10,7,16,0,642.0,71.0,3.0,24.9,278.0,615.52,486.92
2018,10,7,16,15,586.0,64.5,2.7,24.25,228.5,540.63,431.03
2018,10,7,16,30,530.0,58.0,2.4,23.6,179.0,468.47,374.22
2018,10,7,16,45,450.0,48.5,2.1,22.95,133.0,380.6,302.23
2018,10,7,17,0,370.0,39.0,1.8,22.3,87.0,299.25,232.15
2018,10,7,17,15,238.5,26.5,1.7,21.5,52.0,191.63,122.04
2018,10,7,17,30,107.0,14.0,1.6,20.7,17.0,64.74,0.0
2018,10,7,17,45,53.5,7.0,1.55,19.9,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.45,18.85,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,8,6,15,142.5,11.0,1.15,15.25,19.5,10.01,0.0
2018,10,8,6,30,285.0,22.0,1.2,16.1,39.0,18.38,0.0
2018,10,8,6,45,415.5,30.0,1.25,17.0,82.0,24.16,14.53
2018,10,8,7,0,546.0,38.0,1.3,17.9,125.0,32.63,22.66
2018,10,8,7,15,614.5,43.0,1.45,18.45,174.0,35.9,25.85
2018,10,8,7,30,683.0,48.0,1.6,19.0,223.0,39.21,28.89
2018,10,8,7,45,726.0,52.0,1.7,19.6,273.0,70.72,35.93
2018,10,8,8,0,769.0,56.0,1.8,20.2,323.0,128.15,68.6
2018,10,8,8,15,797.0,59.0,1.85,20.75,370.5,187.24,114.24
2018,10,8,8,30,825.0,62.0,1.9,21.3,418.0,252.28,169.47
2018,10,8,8,45,845.0,63.5,1.95,21.8,461.5,312.59,222.53
2018,10,8,9,0,865.0,65.0,2.0,22.3,505.0,374.09,275.97
2018,10,8,9,15,879.0,67.0,2.05,22.8,543.5,434.48,327.26
2018,10,8,9,30,893.0,69.0,2.1,23.3,582.0,494.84,376.76
2018,10,8,9,45,903.0,70.5,2.1,23.85,614.5,552.26,422.08
2018,10,8,10,0,913.0,72.0,2.1,24.4,647.0,608.63,464.93
2018,10,8,10,15,920.5,73.0,2.1,24.8,673.0,661.6,504.12
2018,10,8,10,30,928.0,74.0,2.1,25.2,699.0,712.73,540.78
2018,10,8,10,45,933.0,74.5,2.1,25.6,717.5,759.46,571.42
2018,10,8,11,0,938.0,75.0,2.1,26.0,736.0,803.66,599.74
2018,10,8,11,15,940.5,75.5,2.1,26.25,747.0,843.1,624.9
2018,10,8,11,30,943.0,76.0,2.1,26.5,758.0,879.44,647.8
