Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,486.89,369.71
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,543.92,413.36
2018,10,18,10,0,894.0,81.0,0.7,21.7,607.0,600.22,454.78
2018,10,18,10,15,903.0,82.0,0.7,22.4,633.0,652.52,491.94
2018,10,18,10,30,912.0,83.0,0.7,23.1,659.0,703.15,526.61
2018,10,18,10,45,918.0,84.0,0.65,23.85,677.5,749.73,555.49
2018,10,18,11,0,924.0,85.0,0.6,24.6,696.0,793.91,581.11
2018,10,18,11,15,927.0,85.5,0.6,25.05,706.0,832.57,604.17
2018,10,18,11,30,930.0,86.0,0.6,25.5,716.0,868.19,625.07
2018,10,18,11,45,930.5,86.0,0.55,25.95,718.0,897.93,641.13
2018,10,18,12,0,931.0,86.0,0.5,26.4,720.0,924.19,654.91
2018,10,18,12,15,928.5,86.5,0.55,26.6,714.0,944.72,667.87
2018,10,18,12,30,926.0,87.0,0.6,26.8,708.0,961.47,678.71
2018,10,18,12,45,921.5,86.0,0.6,27.0,693.5,970.75,684.08
2018,10,18,13,0,917.0,85.0,0.6,27.2,679.0,976.1,687.29
2018,10,18,13,15,910.0,84.0,0.6,27.2,657.0,975.16,687.42
2018,10,18,13,30,903.0,83.0,0.6,27.2,635.0,970.33,685.42
2018,10,18,13,45,892.5,81.5,0.6,27.2,606.0,957.76,678.85
2018,10,18,14,0,882.0,80.0,0.6,27.2,577.0,941.53,670.24
2018,10,18,14,15,867.0,78.5,0.65,27.05,541.5,917.61,658.31
2018,10,18,14,30,852.0,77.0,0.7,26.9,506.0,899.78,650.21
2018,10,18,14,45,831.5,74.0,0.75,26.7,464.5,862.58,629.57
2018,10,18,15,0,811.0,71.0,0.8,26.5,423.0,822.83,606.99
2018,10,18,15,15,782.0,68.0,0.8,26.5,377.5,773.63,576.22
2018,10,18,15,30,753.0,65.0,0.8,26.5,332.0,723.0,543.67
2018,10,18,15,45,710.5,60.5,0.9,25.55,283.5,658.84,503.53
2018,10,18,16,0,668.0,56.0,1.0,24.6,235.0,595.02,461.13
2018,10,18,16,15,602.0,50.0,1.05,23.35,186.5,519.56,407.26
2018,10,18,16,30,536.0,44.0,1.1,22.1,138.0,442.67,347.61
2018,10,18,16,45,424.5,36.0,1.2,20.85,95.0,339.74,262.89
2018,10,18,17,0,313.0,28.0,1.3,19.6,52.0,241.3,149.68
2018,10,18,17,15,168.0,16.0,1.25,18.95,27.5,100.82,0.0
2018,10,18,17,30,23.0,4.0,1.2,18.3,3.0,0.0,0.0
2018,10,18,17,45,11.5,2.0,1.2,17.6,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,6,15,35.5,5.5,1.15,14.05,6.5,0.0,0.0
2018,10,19,6,30,71.0,11.0,1.1,14.5,13.0,10.01,0.0
2018,10,19,6,45,150.5,25.5,1.05,15.0,40.5,19.99,7.48
2018,10,19,7,0,230.0,40.0,1.0,15.5,68.0,30.93,20.82
2018,10,19,7,15,355.5,50.5,1.0,16.2,117.0,39.87,29.29
2018,10,19,7,30,481.0,61.0,1.0,16.9,166.0,47.2,36.03
2018,10,19,7,45,583.5,63.0,1.0,17.65,221.0,70.67,40.22
2018,10,19,8,0,686.0,65.0,1.0,18.4,276.0,123.46,68.94
2018,10,19,8,15,721.5,69.0,1.0,19.2,322.5,182.2,113.87
2018,10,19,8,30,757.0,73.0,1.0,20.0,369.0,241.57,163.55
2018,10,19,8,45,782.0,76.5,0.95,20.8,412.5,301.03,214.65
2018,10,19,9,0,807.0,80.0,0.9,21.6,456.0,362.47,266.49
2018,10,19,9,15,826.0,82.5,0.95,22.45,494.5,422.17,315.82
2018,10,19,9,30,845.0,85.0,1.0,23.3,533.0,482.51,363.84
2018,10,19,9,45,859.5,86.0,1.05,24.2,565.5,539.34,407.46
2018,10,19,10,0,874.0,87.0,1.1,25.1,598.0,593.95,447.89
2018,10,19,10,15,882.5,88.0,1.05,25.65,623.0,644.97,484.1
2018,10,19,10,30,891.0,89.0,1.0,26.2,648.0,694.33,517.79
2018,10,19,10,45,896.5,90.5,1.0,26.8,666.0,740.18,547.66
2018,10,19,11,0,902.0,92.0,1.0,27.4,684.0,783.67,574.2
2018,10,19,11,15,905.5,92.0,1.0,27.75,694.0,821.39,597.17
2018,10,19,11,30,909.0,92.0,1.0,28.1,704.0,856.19,618.08
2018,10,19,11,45,909.5,92.5,0.95,28.5,706.0,885.88,634.68
2018,10,19,12,0,910.0,93.0,0.9,28.9,708.0,912.18,649.01
2018,10,19,12,15,906.0,93.5,0.85,29.05,701.5,930.94,659.23
2018,10,19,12,30,902.0,94.0,0.8,29.2,695.0,945.94,667.23
2018,10,19,12,45,895.5,94.0,0.75,29.35,680.5,954.26,671.22
2018,10,19,13,0,889.0,94.0,0.7,29.5,666.0,958.73,673.05
2018,10,19,13,15,881.5,93.0,0.7,29.45,644.0,957.26,672.99
2018,10,19,13,30,874.0,92.0,0.7,29.4,622.0,952.02,670.86
2018,10,19,13,45,863.0,90.0,0.75,29.4,593.0,948.27,670.72
2018,10,19,14,0,852.0,88.0,0.8,29.4,564.0,931.21,662.38
2018,10,19,14,15,836.5,85.5,0.8,29.15,528.5,905.85,648.73
2018,10,19,14,30,821.0,83.0,0.8,28.9,493.0,877.32,633.07
2018,10,19,14,45,799.5,80.0,0.85,28.7,452.0,839.85,612.16
2018,10,19,15,0,778.0,77.0,0.9,28.5,411.0,799.96,589.22
2018,10,19,15,15,747.5,73.5,0.9,28.5,366.0,749.7,557.54
2018,10,19,15,30,717.0,70.0,0.9,28.5,321.0,698.16,524.14
2018,10,19,15,45,673.5,65.0,0.95,27.4,273.0,639.3,487.04
2018,10,19,16,0,630.0,60.0,1.0,26.3,225.0,576.1,444.61
2018,10,19,16,15,562.5,53.0,1.05,25.0,177.5,494.65,386.22
2018,10,19,16,30,495.0,46.0,1.1,23.7,130.0,417.08,325.69
2018,10,19,16,45,384.5,36.5,1.1,22.4,88.5,314.93,241.16
2018,10,19,17,0,274.0,27.0,1.1,21.1,47.0,215.44,120.79
2018,10,19,17,15,146.0,15.0,1.15,20.5,24.5,88.32,0.0
2018,10,19,17,30,18.0,3.0,1.2,19.9,2.0,0.0,0.0
2018,10,19,17,45,9.0,1.5,1.2,19.25,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,61.0,7.0,1.15,14.1,8.5,0.0,0.0
2018,10,20,6,30,122.0,14.0,1.1,14.6,17.0,12.73,0.0
2018,10,20,6,45,181.5,20.5,1.05,15.1,36.5,16.44,4.33
2018,10,20,7,0,241.0,27.0,1.0,15.6,56.0,20.87,12.15
2018,10,20,7,15,316.0,40.5,1.05,16.35,97.0,31.1,21.59
2018,10,20,7,30,391.0,54.0,1.1,17.1,138.0,40.98,30.53
2018,10,20,7,45,543.0,58.0,1.15,17.9,206.0,64.8,36.33
2018,10,20,8,0,695.0,62.0,1.2,18.7,274.0,124.74,69.64
2018,10,20,8,15,731.5,66.0,1.15,19.5,320.5,180.85,112.29
2018,10,20,8,30,768.0,70.0,1.1,20.3,367.0,240.96,162.57
2018,10,20,8,45,793.5,73.0,1.0,21.1,410.5,300.64,213.88
2018,10,20,9,0,819.0,76.0,0.9,21.9,454.0,362.33,265.86
2018,10,20,9,15,837.0,78.5,0.9,22.8,492.5,422.16,315.08
2018,10,20,9,30,855.0,81.0,0.9,23.7,531.0,482.5,362.72
2018,10,20,9,45,868.5,82.0,0.85,24.65,563.0,538.29,404.72
2018,10,20,10,0,882.0,83.0,0.8,25.6,595.0,593.6,444.44
2018,10,20,10,15,891.0,84.5,0.75,26.2,620.5,645.68,480.77
2018,10,20,10,30,900.0,86.0,0.7,26.8,646.0,696.15,514.53
2018,10,20,10,45,906.0,86.5,0.65,27.4,664.0,741.56,542.89
2018,10,20,11,0,912.0,87.0,0.6,28.0,682.0,784.6,567.87
2018,10,20,11,15,915.5,87.5,0.65,28.15,692.0,823.08,592.14
2018,10,20,11,30,919.0,88.0,0.7,28.3,702.0,858.61,614.48
2018,10,20,11,45,919.5,88.0,0.8,28.5,704.0,887.91,633.61
2018,10,20,12,0,920.0,88.0,0.9,28.7,706.0,913.78,650.7
2018,10,20,12,15,918.0,88.0,1.0,28.7,700.0,933.85,664.8
2018,10,20,12,30,916.0,88.0,1.1,28.7,694.0,950.19,676.75
2018,10,20,12,45,911.0,87.5,1.15,28.7,679.5,959.38,683.59
2018,10,20,13,0,906.0,87.0,1.2,28.7,665.0,964.69,688.24
2018,10,20,13,15,899.0,85.5,1.25,28.55,643.0,963.04,689.15
2018,10,20,13,30,892.0,84.0,1.3,28.4,621.0,957.54,687.86
2018,10,20,13,45,882.0,82.0,1.35,28.3,592.0,944.83,682.01
2018,10,20,14,0,872.0,80.0,1.4,28.2,563.0,928.5,673.97
2018,10,20,14,15,857.0,78.5,1.4,27.9,528.0,904.71,660.99
2018,10,20,14,30,842.0,77.0,1.4,27.6,493.0,887.0,651.99
2018,10,20,14,45,821.5,74.0,1.4,27.35,452.0,850.04,630.0
2018,10,20,15,0,801.0,71.0,1.4,27.1,411.0,810.57,606.12
2018,10,20,15,15,771.5,67.5,1.4,27.1,365.5,760.67,573.97
2018,10,20,15,30,742.0,64.0,1.4,27.1,320.0,709.43,540.02
2018,10,20,15,45,699.5,59.5,1.35,26.15,272.5,645.83,497.53
2018,10,20,16,0,657.0,55.0,1.3,25.2,225.0,582.58,453.27
2018,10,20,16,15,590.5,49.0,1.25,23.95,177.5,507.79,398.34
2018,10,20,16,30,524.0,43.0,1.2,22.7,130.0,431.4,337.64
2018,10,20,16,45,409.5,34.5,1.1,21.45,88.0,327.18,249.86
2018,10,20,17,0,295.0,26.0,1.0,20.2,46.0,223.47,109.36
2018,10,20,17,15,157.5,14.5,1.0,19.45,24.0,93.44,0.0
2018,10,20,17,30,20.0,3.0,1.0,18.7,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.0,18.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,21,6,15,9.5,3.0,0.9,12.1,3.0,0.0,0.0
2018,10,21,6,30,19.0,6.0,0.9,12.3,6.0,5.46,0.0
2018,10,21,6,45,9.5,14.5,0.85,12.55,14.5,13.02,1.5
2018,10,21,7,0,0.0,23.0,0.8,12.8,23.0,20.26,11.75
2018,10,21,7,15,0.0,37.0,0.85,13.3,37.0,32.65,23.24
2018,10,21,7,30,0.0,51.0,0.9,13.8,51.0,44.64,34.2
2018,10,21,7,45,3.5,72.5,0.9,14.25,73.5,62.64,47.89
2018,10,21,8,0,7.0,94.0,0.9,14.7,96.0,81.54,63.62
2018,10,21,8,15,41.0,122.0,0.95,15.4,137.5,110.76,86.31
2018,10,21,8,30,75.0,150.0,1.0,16.1,179.0,145.97,113.88
2018,10,21,8,45,162.5,164.5,1.0,16.85,236.0,191.56,148.43
2018,10,21,9,0,250.0,179.0,1.0,17.6,293.0,249.44,193.49
2018,10,21,9,15,490.0,144.5,0.95,18.2,392.0,338.0,261.06
2018,10,21,9,30,730.0,110.0,0.9,18.8,491.0,451.35,347.6
2018,10,21,9,45,803.0,97.5,0.9,19.45,540.5,520.05,400.15
2018,10,21,10,0,876.0,85.0,0.9,20.1,590.0,591.26,453.39
2018,10,21,10,15,885.0,86.0,0.9,20.7,615.0,642.49,490.48
2018,10,21,10,30,894.0,87.0,0.9,21.3,640.0,692.09,525.32
2018,10,21,10,45,899.5,88.5,0.85,21.85,658.0,737.89,555.2
2018,10,21,11,0,905.0,90.0,0.8,22.4,676.0,781.31,581.5
2018,10,21,11,15,908.0,90.5,0.85,22.85,686.0,819.11,605.36
2018,10,21,11,30,911.0,91.0,0.9,23.3,696.0,853.96,627.18
2018,10,21,11,45,911.0,91.0,0.95,23.75,697.5,882.58,644.88
2018,10,21,12,0,911.0,91.0,1.0,24.2,699.0,907.76,660.43
2018,10,21,12,15,905.5,92.0,1.1,24.55,691.5,925.64,672.46
2018,10,21,12,30,900.0,93.0,1.2,24.9,684.0,939.72,682.24
2018,10,21,12,45,892.0,93.5,1.25,25.25,669.0,947.11,687.11
2018,10,21,13,0,884.0,94.0,1.3,25.6,654.0,950.66,689.76
2018,10,21,13,15,876.5,92.5,1.4,25.6,632.0,948.5,690.64
2018,10,21,13,30,869.0,91.0,1.5,25.6,610.0,952.21,695.46
2018,10,21,13,45,858.0,89.0,1.65,25.55,581.0,938.75,689.97
2018,10,21,14,0,847.0,87.0,1.8,25.5,552.0,921.69,682.2
2018,10,21,14,15,831.0,85.0,1.85,25.2,517.0,896.56,668.49
2018,10,21,14,30,815.0,83.0,1.9,24.9,482.0,868.31,652.58
2018,10,21,14,45,793.5,79.5,1.95,24.65,441.0,830.37,629.69
2018,10,21,15,0,772.0,76.0,2.0,24.4,400.0,790.04,604.7
2018,10,21,15,15,740.0,72.5,2.0,24.4,355.0,738.8,570.37
2018,10,21,15,30,708.0,69.0,2.0,24.4,310.0,686.38,534.3
2018,10,21,15,45,663.5,64.0,2.05,23.25,263.0,627.42,494.63
2018,10,21,16,0,619.0,59.0,2.1,22.1,216.0,564.08,449.44
2018,10,21,16,15,549.0,52.0,1.95,21.1,169.0,481.67,385.73
2018,10,21,16,30,479.0,45.0,1.8,20.1,122.0,403.34,320.9
2018,10,21,16,45,360.5,35.5,1.65,19.15,82.0,297.56,229.08
2018,10,21,17,0,242.0,26.0,1.5,18.2,42.0,190.66,74.77
2018,10,21,17,15,127.0,14.0,1.45,17.5,22.0,77.22,0.0
2018,10,21,17,30,12.0,2.0,1.4,16.8,2.0,0.0,0.0
2018,10,21,17,45,6.0,1.0,1.35,16.15,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,6,15,8.5,2.0,1.15,11.85,2.0,0.0,0.0
2018,10,22,6,30,17.0,4.0,1.3,12.3,4.0,3.64,0.0
2018,10,22,6,45,8.5,8.0,1.4,12.75,8.0,7.24,0.0
2018,10,22,7,0,0.0,12.0,1.5,13.2,12.0,10.54,3.33
2018,10,22,7,15,0.0,19.5,1.5,13.55,19.5,17.14,9.5
2018,10,22,7,30,0.0,27.0,1.5,13.9,27.0,23.76,15.59
2018,10,22,7,45,0.0,36.0,1.55,14.25,36.0,31.72,21.61
2018,10,22,8,0,0.0,45.0,1.6,14.6,45.0,39.69,28.45
2018,10,22,8,15,0.5,76.5,1.55,15.05,76.5,67.37,51.88
2018,10,22,8,30,1.0,108.0,1.5,15.5,108.0,94.61,74.53
2018,10,22,8,45,10.5,135.5,1.5,15.95,140.0,121.53,96.28
2018,10,22,9,0,20.0,163.0,1.5,16.4,172.0,150.05,119.14
2018,10,22,9,15,86.0,187.0,1.5,16.9,231.0,202.15,160.3
2018,10,22,9,30,152.0,211.0,1.5,17.4,290.0,265.17,210.09
2018,10,22,9,45,240.0,209.5,1.5,17.9,343.0,325.54,257.57
2018,10,22,10,0,328.0,208.0,1.5,18.4,396.0,390.14,307.98
2018,10,22,10,15,545.0,168.0,1.5,18.8,496.0,512.93,402.78
2018,10,22,10,30,762.0,128.0,1.5,19.2,596.0,650.67,505.22
2018,10,22,10,45,836.0,107.5,1.55,19.6,634.0,716.23,552.51
2018,10,22,11,0,910.0,87.0,1.6,20.0,672.0,780.52,596.32
2018,10,22,11,15,913.5,87.0,1.65,20.35,682.0,818.23,620.9
2018,10,22,11,30,917.0,87.0,1.7,20.7,692.0,852.98,643.57
2018,10,22,11,45,917.5,87.5,1.7,21.0,694.0,882.64,662.31
2018,10,22,12,0,918.0,88.0,1.7,21.3,696.0,908.88,678.75
2018,10,22,12,15,916.5,87.5,1.8,21.4,690.0,928.66,692.7
2018,10,22,12,30,915.0,87.0,1.9,21.5,684.0,944.74,704.38
2018,10,22,12,45,910.5,86.0,1.95,21.65,669.5,953.68,710.79
2018,10,22,13,0,906.0,85.0,2.0,21.8,655.0,958.75,714.88
2018,10,22,13,15,898.5,84.0,2.1,21.7,633.0,957.15,716.0
2018,10,22,13,30,891.0,83.0,2.2,21.6,611.0,951.73,714.76
2018,10,22,13,45,880.0,81.5,2.25,21.5,582.0,938.67,708.0
2018,10,22,14,0,869.0,80.0,2.3,21.4,553.0,922.04,698.96
2018,10,22,14,15,852.5,78.5,2.35,21.1,517.5,906.26,691.08
2018,10,22,14,30,836.0,77.0,2.4,20.8,482.0,877.9,674.46
2018,10,22,14,45,813.0,74.5,2.45,20.5,440.5,839.55,650.67
2018,10,22,15,0,790.0,72.0,2.5,20.2,399.0,798.83,624.74
2018,10,22,15,15,759.0,68.5,2.5,20.2,354.0,748.06,589.83
2018,10,22,15,30,728.0,65.0,2.5,20.2,309.0,696.06,553.09
2018,10,22,15,45,682.0,60.5,2.5,19.15,261.5,630.34,506.79
2018,10,22,16,0,636.0,56.0,2.5,18.1,214.0,571.31,463.29
2018,10,22,16,15,564.0,49.5,2.45,17.4,167.0,487.76,397.22
2018,10,22,16,30,492.0,43.0,2.4,16.7,120.0,408.46,329.86
2018,10,22,16,45,365.5,33.0,2.3,16.0,79.0,297.31,230.63
2018,10,22,17,0,239.0,23.0,2.2,15.3,38.0,184.64,47.98
2018,10,22,17,15,119.5,11.5,2.1,14.85,19.0,70.93,0.0
2018,10,22,17,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.6,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.1,12.0,2.0,1.82,0.0
2018,10,23,6,45,0.0,5.0,1.15,12.45,5.0,4.38,0.0
2018,10,23,7,0,0.0,8.0,1.2,12.9,8.0,7.02,0.3
2018,10,23,7,15,0.0,12.0,1.2,13.3,12.0,10.53,3.66
2018,10,23,7,30,0.0,16.0,1.2,13.7,16.0,14.06,6.93
2018,10,23,7,45,0.0,28.0,1.2,14.1,28.0,24.64,15.57
2018,10,23,8,0,0.0,40.0,1.2,14.5,40.0,35.26,24.68
2018,10,23,8,15,16.5,69.0,1.25,14.9,75.0,63.56,47.99
2018,10,23,8,30,33.0,98.0,1.3,15.3,110.0,93.53,72.48
2018,10,23,8,45,206.0,127.5,1.35,15.75,219.0,173.53,133.63
2018,10,23,9,0,379.0,157.0,1.4,16.2,328.0,277.59,215.19
2018,10,23,9,15,466.5,155.0,1.45,16.55,383.0,337.48,263.5
2018,10,23,9,30,554.0,153.0,1.5,16.9,438.0,406.17,318.64
2018,10,23,9,45,517.0,175.0,1.55,17.3,453.5,441.75,347.58
2018,10,23,10,0,480.0,197.0,1.6,17.7,469.0,472.71,371.94
2018,10,23,10,15,468.0,210.5,1.7,17.85,485.5,506.44,398.29
2018,10,23,10,30,456.0,224.0,1.8,18.0,502.0,538.01,422.39
2018,10,23,10,45,508.0,212.0,1.85,18.2,530.0,587.33,460.06
2018,10,23,11,0,560.0,200.0,1.9,18.4,558.0,638.66,498.59
2018,10,23,11,15,596.5,190.5,2.0,18.4,577.0,687.29,534.99
2018,10,23,11,30,633.0,181.0,2.1,18.4,596.0,731.55,568.08
2018,10,23,11,45,736.0,147.5,2.15,18.4,631.0,805.53,621.47
2018,10,23,12,0,839.0,114.0,2.2,18.4,666.0,875.83,670.06
2018,10,23,12,15,805.5,122.0,2.25,18.3,648.0,875.69,670.13
2018,10,23,12,30,772.0,130.0,2.3,18.2,630.0,870.88,667.82
2018,10,23,12,45,704.0,148.5,2.3,18.15,597.0,848.3,652.77
2018,10,23,13,0,636.0,167.0,2.3,18.1,564.0,815.19,630.53
2018,10,23,13,15,604.0,171.0,2.3,18.15,537.5,795.55,617.58
2018,10,23,13,30,572.0,175.0,2.3,18.2,511.0,765.75,597.3
2018,10,23,13,45,537.5,174.0,2.25,18.3,477.5,733.17,574.35
2018,10,23,14,0,503.0,173.0,2.2,18.4,444.0,698.53,549.52
2018,10,23,14,15,601.0,137.5,2.05,18.5,440.5,750.72,588.27
2018,10,23,14,30,699.0,102.0,1.9,18.6,437.0,788.95,614.94
2018,10,23,14,45,642.0,103.0,1.8,18.65,390.5,727.73,571.28
2018,10,23,15,0,585.0,104.0,1.7,18.7,344.0,665.89,527.38
2018,10,23,15,15,644.0,85.0,1.7,18.7,321.5,676.78,537.0
2018,10,23,15,30,703.0,66.0,1.7,18.7,299.0,675.52,536.69
2018,10,23,15,45,675.5,59.5,1.6,18.45,255.0,622.58,497.41
2018,10,23,16,0,648.0,53.0,1.5,18.2,211.0,569.09,456.47
2018,10,23,16,15,582.0,46.5,1.4,17.35,164.5,495.11,398.64
2018,10,23,16,30,516.0,40.0,1.3,16.5,118.0,419.38,334.88
2018,10,23,16,45,387.0,31.0,1.2,15.6,77.5,307.41,234.6
2018,10,23,17,0,258.0,22.0,1.1,14.7,37.0,191.84,14.02
2018,10,23,17,15,129.0,11.0,1.15,14.25,18.5,75.06,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,24,6,15,36.5,4.5,0.65,12.45,5.0,0.0,0.0
2018,10,24,6,30,73.0,9.0,0.6,12.7,10.0,8.19,0.0
2018,10,24,6,45,202.0,21.0,0.6,12.95,39.0,17.4,0.0
2018,10,24,7,0,331.0,33.0,0.6,13.2,68.0,26.88,16.98
2018,10,24,7,15,350.0,47.5,0.65,13.75,102.0,38.03,27.78
2018,10,24,7,30,369.0,62.0,0.7,14.3,136.0,46.87,36.02
2018,10,24,7,45,506.0,61.5,0.75,14.85,191.5,65.79,38.99
2018,10,24,8,0,643.0,61.0,0.8,15.4,247.0,114.41,64.26
2018,10,24,8,15,709.5,60.5,0.85,16.0,298.0,170.73,106.35
2018,10,24,8,30,776.0,60.0,0.9,16.6,349.0,231.62,156.8
2018,10,24,8,45,799.5,63.0,0.9,17.25,391.0,290.7,208.81
2018,10,24,9,0,823.0,66.0,0.9,17.9,433.0,351.52,261.58
2018,10,24,9,15,839.5,68.0,0.95,18.5,470.0,410.51,311.84
2018,10,24,9,30,856.0,70.0,1.0,19.1,507.0,468.57,359.7
2018,10,24,9,45,866.5,72.5,1.0,19.75,538.0,524.02,403.52
2018,10,24,10,0,877.0,75.0,1.0,20.4,569.0,578.55,444.92
2018,10,24,10,15,885.0,76.0,1.1,20.8,593.0,628.79,483.09
2018,10,24,10,30,893.0,77.0,1.2,21.2,617.0,677.32,519.02
2018,10,24,10,45,897.5,77.5,1.3,21.6,633.5,720.9,549.81
2018,10,24,11,0,902.0,78.0,1.4,22.0,650.0,762.01,577.4
2018,10,24,11,15,904.0,78.5,1.5,22.25,659.0,798.52,602.01
2018,10,24,11,30,906.0,79.0,1.6,22.5,668.0,832.02,624.54
2018,10,24,11,45,905.5,79.5,1.75,22.7,669.5,860.26,644.19
2018,10,24,12,0,905.0,80.0,1.9,22.9,671.0,885.09,661.64
2018,10,24,12,15,902.5,79.0,1.95,23.0,664.0,902.87,673.69
2018,10,24,12,30,900.0,78.0,2.0,23.1,657.0,916.95,683.48
2018,10,24,12,45,895.0,77.5,2.1,23.15,642.5,925.59,690.49
2018,10,24,13,0,890.0,77.0,2.2,23.2,628.0,930.45,695.17
2018,10,24,13,15,881.5,76.0,2.25,23.25,606.0,927.65,694.43
2018,10,24,13,30,873.0,75.0,2.3,23.3,584.0,921.11,691.39
2018,10,24,13,45,860.5,74.0,2.3,23.3,555.5,907.2,683.21
2018,10,24,14,0,848.0,73.0,2.3,23.3,527.0,889.85,672.84
2018,10,24,14,15,832.0,71.5,2.25,23.2,492.5,865.37,657.48
2018,10,24,14,30,816.0,70.0,2.2,23.1,458.0,846.97,646.33
2018,10,24,14,45,753.0,76.0,2.15,22.95,410.0,784.91,604.69
2018,10,24,15,0,690.0,82.0,2.1,22.8,362.0,727.11,565.58
2018,10,24,15,15,596.5,86.0,2.1,22.8,308.0,637.1,501.93
2018,10,24,15,30,503.0,90.0,2.1,22.8,254.0,548.91,437.67
2018,10,24,15,45,494.0,76.0,1.95,22.25,216.0,508.19,407.65
2018,10,24,16,0,485.0,62.0,1.8,21.7,178.0,466.11,374.71
2018,10,24,16,15,481.5,50.0,1.65,20.9,143.5,429.24,343.9
2018,10,24,16,30,478.0,38.0,1.5,20.1,109.0,391.3,309.26
2018,10,24,16,45,351.5,29.5,1.35,19.35,71.0,283.76,211.36
2018,10,24,17,0,225.0,21.0,1.2,18.6,33.0,170.36,0.0
2018,10,24,17,15,112.5,10.5,1.25,18.2,16.5,66.09,0.0
2018,10,24,17,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,1.05,12.4,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,1.0,12.8,9.0,7.28,0.0
2018,10,25,6,45,123.0,13.5,0.9,13.15,23.0,10.56,0.0
2018,10,25,7,0,175.0,19.0,0.8,13.5,37.0,14.4,6.37
2018,10,25,7,15,226.5,29.0,0.8,14.05,65.5,21.73,13.45
2018,10,25,7,30,278.0,39.0,0.8,14.6,94.0,28.79,19.97
2018,10,25,7,45,151.0,48.5,0.75,15.15,79.5,44.68,29.16
2018,10,25,8,0,24.0,58.0,0.7,15.7,65.0,53.44,38.98
2018,10,25,8,15,12.0,79.5,0.7,16.35,83.0,71.69,54.72
2018,10,25,8,30,0.0,101.0,0.7,17.0,101.0,88.43,68.95
2018,10,25,8,45,15.5,133.0,0.75,17.7,140.0,120.81,94.81
2018,10,25,9,0,31.0,165.0,0.8,18.4,179.0,157.0,123.45
2018,10,25,9,15,162.5,180.5,0.85,19.05,262.0,230.46,180.21
2018,10,25,9,30,294.0,196.0,0.9,19.7,345.0,320.89,250.05
2018,10,25,9,45,586.0,136.0,0.95,20.4,456.0,443.06,343.31
2018,10,25,10,0,878.0,76.0,1.0,21.1,567.0,579.02,444.9
2018,10,25,10,15,886.5,77.0,1.05,21.75,591.5,629.55,481.47
2018,10,25,10,30,895.0,78.0,1.1,22.4,616.0,678.42,516.5
2018,10,25,10,45,900.5,78.5,1.15,23.1,633.0,722.73,546.55
2018,10,25,11,0,906.0,79.0,1.2,23.8,650.0,764.65,573.22
2018,10,25,11,15,909.0,79.5,1.2,24.2,659.5,802.02,596.63
2018,10,25,11,30,912.0,80.0,1.2,24.6,669.0,836.45,617.87
2018,10,25,11,45,913.0,80.0,1.2,25.0,671.0,865.51,635.46
2018,10,25,12,0,914.0,80.0,1.2,25.4,673.0,891.21,650.84
2018,10,25,12,15,911.0,80.5,1.25,25.6,667.0,910.46,663.35
2018,10,25,12,30,908.0,81.0,1.3,25.8,661.0,926.02,673.66
2018,10,25,12,45,901.5,81.5,1.35,26.0,646.5,934.62,679.68
2018,10,25,13,0,895.0,82.0,1.4,26.2,632.0,939.4,683.48
2018,10,25,13,15,887.0,80.5,1.45,26.25,610.0,936.55,682.96
2018,10,25,13,30,879.0,79.0,1.5,26.3,588.0,929.93,680.23
2018,10,25,13,45,868.0,78.0,1.55,26.3,559.5,917.48,673.99
2018,10,25,14,0,857.0,77.0,1.6,26.3,531.0,901.53,665.57
2018,10,25,14,15,841.0,75.0,1.65,26.15,496.0,885.61,657.59
2018,10,25,14,30,825.0,73.0,1.7,26.0,461.0,857.29,641.24
2018,10,25,14,45,803.0,70.0,1.7,25.9,420.5,819.51,617.69
2018,10,25,15,0,781.0,67.0,1.7,25.8,380.0,779.39,592.16
2018,10,25,15,15,749.0,64.0,1.7,25.8,336.0,728.95,558.55
2018,10,25,15,30,717.0,61.0,1.7,25.8,292.0,677.38,523.18
2018,10,25,15,45,671.0,56.5,1.65,24.85,245.5,612.47,478.2
2018,10,25,16,0,625.0,52.0,1.6,23.9,199.0,554.05,435.79
2018,10,25,16,15,551.0,45.5,1.45,22.7,153.0,470.25,371.36
2018,10,25,16,30,477.0,39.0,1.3,21.5,107.0,391.06,305.71
2018,10,25,16,45,344.0,29.5,1.2,20.3,68.5,278.69,203.28
2018,10,25,17,0,211.0,20.0,1.1,19.1,30.0,159.59,0.0
2018,10,25,17,15,105.5,10.0,1.15,18.5,15.0,61.95,0.0
2018,10,25,17,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,6,15,39.5,4.0,0.95,13.95,4.5,0.0,0.0
2018,10,26,6,30,79.0,8.0,0.9,14.2,9.0,7.28,0.0
2018,10,26,6,45,232.0,19.5,0.9,14.5,39.0,16.25,0.0
2018,10,26,7,0,385.0,31.0,0.9,14.8,69.0,25.41,15.21
2018,10,26,7,15,489.0,36.5,0.9,15.4,113.0,28.86,19.5
2018,10,26,7,30,593.0,42.0,0.9,16.0,157.0,35.37,25.6
2018,10,26,7,45,647.5,47.0,0.9,16.6,203.5,61.11,31.99
2018,10,26,8,0,702.0,52.0,0.9,17.2,250.0,114.39,61.49
2018,10,26,8,15,691.0,62.5,0.8,18.05,285.5,168.64,104.55
2018,10,26,8,30,680.0,73.0,0.7,18.9,321.0,218.77,148.39
2018,10,26,8,45,752.0,68.0,0.65,19.7,372.5,280.63,199.75
2018,10,26,9,0,824.0,63.0,0.6,20.5,424.0,348.52,255.63
2018,10,26,9,15,832.0,67.5,0.55,21.4,459.0,405.22,302.6
2018,10,26,9,30,840.0,72.0,0.5,22.3,494.0,461.29,347.02
2018,10,26,9,45,774.5,97.5,0.45,23.2,505.0,501.19,377.54
2018,10,26,10,0,709.0,123.0,0.4,24.1,516.0,532.68,400.07
2018,10,26,10,15,624.5,156.5,0.45,24.8,514.0,552.54,414.05
2018,10,26,10,30,540.0,190.0,0.5,25.5,512.0,558.42,417.43
2018,10,26,10,45,520.5,203.5,0.55,26.2,521.0,585.83,436.07
2018,10,26,11,0,501.0,217.0,0.6,26.9,530.0,610.24,451.92
2018,10,26,11,15,564.5,197.0,0.65,27.3,555.0,661.47,487.94
2018,10,26,11,30,628.0,177.0,0.7,27.7,580.0,720.41,528.12
2018,10,26,11,45,658.5,167.0,0.8,28.05,590.5,757.88,553.8
2018,10,26,12,0,689.0,157.0,0.9,28.4,601.0,793.92,577.58
2018,10,26,12,15,777.0,125.0,0.95,28.5,621.0,849.21,613.58
2018,10,26,12,30,865.0,93.0,1.0,28.6,641.0,899.53,645.84
2018,10,26,12,45,839.0,99.0,1.1,28.65,621.0,905.34,650.79
2018,10,26,13,0,813.0,105.0,1.2,28.7,601.0,898.49,648.35
2018,10,26,13,15,830.0,95.5,1.25,28.6,586.5,909.33,657.13
2018,10,26,13,30,847.0,86.0,1.3,28.5,572.0,916.31,663.38
2018,10,26,13,45,788.5,95.5,1.35,28.35,530.5,872.97,637.45
2018,10,26,14,0,730.0,105.0,1.4,28.2,489.0,831.9,613.15
2018,10,26,14,15,668.5,111.5,1.4,27.95,445.0,777.64,579.17
2018,10,26,14,30,607.0,118.0,1.4,27.7,401.0,721.53,543.33
2018,10,26,14,45,624.5,102.5,1.4,27.5,371.5,707.62,535.94
2018,10,26,15,0,642.0,87.0,1.4,27.3,342.0,689.76,525.22
2018,10,26,15,15,620.0,80.0,1.4,27.3,302.5,646.39,495.8
2018,10,26,15,30,598.0,73.0,1.4,27.3,263.0,601.83,464.87
2018,10,26,15,45,520.5,68.5,1.2,26.3,215.0,517.24,403.9
2018,10,26,16,0,443.0,64.0,1.0,25.3,167.0,435.91,342.51
2018,10,26,16,15,369.5,54.5,1.0,24.2,126.5,355.67,279.91
2018,10,26,16,30,296.0,45.0,1.0,23.1,86.0,279.09,216.95
2018,10,26,16,45,207.5,31.5,1.05,22.05,54.5,198.53,140.51
2018,10,26,17,0,119.0,18.0,1.1,21.0,23.0,105.61,0.0
2018,10,26,17,15,59.5,9.0,1.1,20.6,11.5,8.19,0.0
2018,10,26,17,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,27,6,15,15.0,3.0,0.6,14.95,3.0,0.0,0.0
2018,10,27,6,30,30.0,6.0,0.6,15.2,6.0,5.46,0.0
2018,10,27,6,45,155.0,20.0,0.65,15.4,33.5,15.86,0.0
2018,10,27,7,0,280.0,34.0,0.7,15.6,61.0,28.24,17.18
2018,10,27,7,15,398.5,41.5,0.75,16.1,104.0,33.19,23.13
2018,10,27,7,30,517.0,49.0,0.8,16.6,147.0,38.22,27.99
2018,10,27,7,45,502.5,62.5,0.9,17.1,179.5,65.92,39.28
2018,10,27,8,0,488.0,76.0,1.0,17.6,212.0,111.22,67.65
2018,10,27,8,15,493.5,90.0,1.0,18.25,248.0,158.33,104.68
2018,10,27,8,30,499.0,104.0,1.0,18.9,284.0,203.59,143.27
2018,10,27,8,45,629.0,91.5,1.05,19.6,346.0,265.14,191.91
2018,10,27,9,0,759.0,79.0,1.1,20.3,408.0,339.85,251.99
2018,10,27,9,15,750.0,88.5,1.15,20.9,437.5,391.69,296.45
2018,10,27,9,30,741.0,98.0,1.2,21.5,467.0,440.52,337.03
2018,10,27,9,45,781.5,93.5,1.25,22.1,504.5,499.83,383.77
2018,10,27,10,0,822.0,89.0,1.3,22.7,542.0,560.51,430.09
2018,10,27,10,15,845.0,86.5,1.35,23.15,570.0,614.28,470.31
2018,10,27,10,30,868.0,84.0,1.4,23.6,598.0,664.42,507.0
2018,10,27,10,45,840.0,96.0,1.45,24.05,605.0,700.72,532.28
2018,10,27,11,0,812.0,108.0,1.5,24.5,612.0,728.86,550.8
2018,10,27,11,15,849.0,98.0,1.55,24.8,632.0,778.65,584.04
2018,10,27,11,30,886.0,88.0,1.6,25.1,652.0,821.23,611.83
2018,10,27,11,45,892.0,86.5,1.65,25.4,655.5,852.02,631.64
2018,10,27,12,0,898.0,85.0,1.7,25.7,659.0,879.75,649.5
2018,10,27,12,15,852.0,99.5,1.75,25.8,640.0,885.1,653.2
2018,10,27,12,30,806.0,114.0,1.8,25.9,621.0,877.73,648.86
2018,10,27,12,45,843.0,99.5,1.85,26.05,619.5,907.89,669.48
2018,10,27,13,0,880.0,85.0,1.9,26.2,618.0,925.49,681.52
2018,10,27,13,15,859.0,87.5,1.95,26.1,592.5,915.41,676.31
2018,10,27,13,30,838.0,90.0,2.0,26.0,567.0,911.14,675.35
2018,10,27,13,45,818.0,89.0,2.0,25.9,535.5,890.64,663.12
2018,10,27,14,0,798.0,88.0,2.0,25.8,504.0,866.81,648.84
2018,10,27,14,15,782.5,84.0,2.05,25.55,469.0,840.28,633.51
2018,10,27,14,30,767.0,80.0,2.1,25.3,434.0,810.8,615.98
2018,10,27,14,45,731.0,80.0,2.1,25.0,393.0,765.68,586.94
2018,10,27,15,0,695.0,80.0,2.1,24.7,352.0,724.4,560.1
2018,10,27,15,15,694.5,71.0,2.1,24.7,316.0,694.61,540.12
2018,10,27,15,30,694.0,62.0,2.1,24.7,280.0,657.2,513.8
2018,10,27,15,45,621.5,59.5,2.1,23.7,231.0,581.32,459.82
2018,10,27,16,0,549.0,57.0,2.1,22.7,182.0,503.29,401.67
2018,10,27,16,15,486.0,48.5,1.95,21.85,139.5,427.63,340.8
2018,10,27,16,30,423.0,40.0,1.8,21.0,97.0,355.78,279.06
2018,10,27,16,45,292.0,29.0,1.65,20.15,61.0,246.01,171.98
2018,10,27,17,0,161.0,18.0,1.5,19.3,25.0,104.03,0.0
2018,10,27,17,15,80.5,9.0,1.5,18.75,12.5,8.19,0.0
2018,10,27,17,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,1.2,13.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,1.3,14.2,3.0,2.73,0.0
2018,10,28,6,45,20.0,17.5,1.4,14.65,19.0,14.74,0.0
2018,10,28,7,0,31.0,32.0,1.5,15.1,35.0,27.06,15.89
2018,10,28,7,15,74.0,50.0,1.6,15.6,62.5,40.5,29.39
2018,10,28,7,30,117.0,68.0,1.7,16.1,90.0,54.28,42.03
