Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,7,45,164.0,84.5,1.8,16.65,124.5,71.72,51.49
2018,10,28,8,0,211.0,101.0,1.9,17.2,159.0,103.37,72.76
2018,10,28,8,15,261.5,112.0,1.9,17.65,196.5,137.22,97.91
2018,10,28,8,30,312.0,123.0,1.9,18.1,234.0,177.1,129.79
2018,10,28,8,45,404.5,126.5,1.95,18.6,289.0,230.2,172.16
2018,10,28,9,0,497.0,130.0,2.0,19.1,344.0,292.66,222.88
2018,10,28,9,15,484.5,144.5,2.05,19.55,368.0,333.33,258.07
2018,10,28,9,30,472.0,159.0,2.1,20.0,392.0,372.05,290.6
2018,10,28,9,45,635.5,127.0,2.1,20.5,462.0,457.63,357.89
2018,10,28,10,0,799.0,95.0,2.1,21.0,532.0,552.69,431.24
2018,10,28,10,15,715.5,126.0,2.15,21.3,530.0,575.91,448.87
2018,10,28,10,30,632.0,157.0,2.2,21.6,528.0,589.1,458.47
2018,10,28,10,45,757.0,120.5,2.25,21.95,578.0,669.29,519.16
2018,10,28,11,0,882.0,84.0,2.3,22.3,628.0,747.95,575.39
2018,10,28,11,15,893.5,82.0,2.35,22.45,640.0,788.12,602.51
2018,10,28,11,30,905.0,80.0,2.4,22.6,652.0,825.89,628.13
2018,10,28,11,45,904.5,80.0,2.45,22.75,653.0,853.33,646.56
2018,10,28,12,0,904.0,80.0,2.5,22.9,654.0,877.36,662.77
2018,10,28,12,15,899.0,81.0,2.55,22.9,647.0,895.11,675.21
2018,10,28,12,30,894.0,82.0,2.6,22.9,640.0,909.16,685.32
2018,10,28,12,45,885.0,82.0,2.65,22.9,624.5,914.63,689.81
2018,10,28,13,0,876.0,82.0,2.7,22.9,609.0,916.3,691.96
2018,10,28,13,15,867.0,81.0,2.75,22.8,587.0,913.01,691.19
2018,10,28,13,30,858.0,80.0,2.8,22.7,565.0,906.07,688.11
2018,10,28,13,45,844.5,79.0,2.8,22.6,536.0,891.41,679.49
2018,10,28,14,0,831.0,78.0,2.8,22.5,507.0,882.66,675.1
2018,10,28,14,15,812.5,76.0,2.8,22.25,472.0,855.55,658.33
2018,10,28,14,30,794.0,74.0,2.8,22.0,437.0,825.53,639.5
2018,10,28,14,45,768.5,71.5,2.8,21.8,397.0,786.08,613.57
2018,10,28,15,0,743.0,69.0,2.8,21.6,357.0,744.57,585.68
2018,10,28,15,15,706.0,66.0,2.8,21.6,313.5,691.2,547.92
2018,10,28,15,30,669.0,63.0,2.8,21.6,270.0,642.28,512.41
2018,10,28,15,45,528.5,64.0,2.75,20.8,211.0,515.52,417.3
2018,10,28,16,0,388.0,65.0,2.7,20.0,152.0,390.81,318.71
2018,10,28,16,15,297.0,54.5,2.6,19.5,111.5,301.75,244.58
2018,10,28,16,30,206.0,44.0,2.5,19.0,71.0,220.32,174.08
2018,10,28,16,45,128.0,29.0,2.4,18.55,43.5,146.54,98.4
2018,10,28,17,0,50.0,14.0,2.3,18.1,16.0,39.87,0.0
2018,10,28,17,15,25.0,7.0,2.25,17.75,8.0,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,6,15,8.0,1.5,1.65,12.35,1.5,0.0,0.0
2018,10,29,6,30,16.0,3.0,1.7,12.7,3.0,2.73,0.0
2018,10,29,6,45,8.0,14.0,1.7,13.05,14.0,12.73,0.0
2018,10,29,7,0,0.0,25.0,1.7,13.4,25.0,21.87,11.53
2018,10,29,7,15,0.0,41.5,1.85,13.95,41.5,35.66,25.33
2018,10,29,7,30,0.0,58.0,2.0,14.5,58.0,49.33,37.91
2018,10,29,7,45,7.5,75.5,2.15,15.05,77.5,64.31,48.88
2018,10,29,8,0,15.0,93.0,2.3,15.6,97.0,80.94,62.54
2018,10,29,8,15,37.0,115.5,2.45,16.1,128.0,104.55,81.26
2018,10,29,8,30,59.0,138.0,2.6,16.6,159.0,132.32,103.47
2018,10,29,8,45,123.5,156.5,2.75,17.05,207.0,173.4,135.53
2018,10,29,9,0,188.0,175.0,2.9,17.5,255.0,221.71,174.13
2018,10,29,9,15,180.0,193.5,2.95,17.75,275.5,248.87,197.08
2018,10,29,9,30,172.0,212.0,3.0,18.0,296.0,275.25,218.89
2018,10,29,9,45,161.0,227.5,3.05,18.2,310.0,296.52,236.18
2018,10,29,10,0,150.0,243.0,3.1,18.4,324.0,316.64,252.14
2018,10,29,10,15,196.0,249.5,3.05,18.4,360.5,361.35,287.9
2018,10,29,10,30,242.0,256.0,3.0,18.4,397.0,418.81,333.08
2018,10,29,10,45,316.5,249.0,3.0,18.4,439.0,477.91,379.79
2018,10,29,11,0,391.0,242.0,3.0,18.4,481.0,541.77,429.61
2018,10,29,11,15,356.0,255.0,3.0,18.4,475.5,546.53,432.41
2018,10,29,11,30,321.0,268.0,3.0,18.4,470.0,548.0,432.9
2018,10,29,11,45,309.0,272.5,3.0,18.35,467.0,556.36,439.19
2018,10,29,12,0,297.0,277.0,3.0,18.3,464.0,563.01,444.13
2018,10,29,12,15,306.0,271.5,3.0,18.35,462.5,575.23,453.79
2018,10,29,12,30,315.0,266.0,3.0,18.4,461.0,586.38,462.66
2018,10,29,12,45,463.5,215.0,3.0,18.5,495.0,688.28,542.12
2018,10,29,13,0,612.0,164.0,3.0,18.6,529.0,782.0,612.86
2018,10,29,13,15,616.0,157.0,3.0,18.85,513.5,783.72,613.52
2018,10,29,13,30,620.0,150.0,3.0,19.1,498.0,782.52,612.93
2018,10,29,13,45,684.0,126.5,3.0,19.35,492.0,814.59,636.38
2018,10,29,14,0,748.0,103.0,3.0,19.6,486.0,841.24,655.69
2018,10,29,14,15,788.0,87.0,2.95,19.7,466.0,845.56,659.31
2018,10,29,14,30,828.0,71.0,2.9,19.8,446.0,850.14,663.36
2018,10,29,14,45,807.5,67.5,2.85,19.9,406.0,813.15,637.78
2018,10,29,15,0,787.0,64.0,2.8,20.0,366.0,773.77,610.42
2018,10,29,15,15,753.5,60.5,2.8,20.0,321.5,721.63,573.59
2018,10,29,15,30,720.0,57.0,2.8,20.0,277.0,668.49,534.93
2018,10,29,15,45,671.5,52.5,2.6,19.65,231.0,602.13,484.59
2018,10,29,16,0,623.0,48.0,2.4,19.3,185.0,536.64,432.87
2018,10,29,16,15,543.0,42.0,2.2,18.55,140.0,456.18,367.26
2018,10,29,16,30,463.0,36.0,2.0,17.8,95.0,375.09,295.95
2018,10,29,16,45,318.5,26.5,1.8,17.1,59.0,254.41,166.7
2018,10,29,17,0,174.0,17.0,1.6,16.4,23.0,109.58,0.0
2018,10,29,17,15,87.0,8.5,1.65,16.0,11.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,30,6,15,19.5,3.0,1.85,11.6,2.5,0.0,0.0
2018,10,30,6,30,39.0,6.0,1.9,11.9,5.0,0.0,0.0
2018,10,30,6,45,112.5,18.5,1.9,12.25,26.0,16.83,0.0
2018,10,30,7,0,186.0,31.0,1.9,12.6,47.0,24.28,13.0
2018,10,30,7,15,361.5,39.0,2.1,13.25,95.0,31.3,21.55
2018,10,30,7,30,537.0,47.0,2.3,13.9,143.0,36.98,27.09
2018,10,30,7,45,635.0,49.0,2.5,14.55,195.0,60.88,33.32
2018,10,30,8,0,733.0,51.0,2.7,15.2,247.0,114.36,61.14
2018,10,30,8,15,771.5,54.5,2.8,15.75,293.5,171.71,104.99
2018,10,30,8,30,810.0,58.0,2.9,16.3,340.0,233.15,157.79
2018,10,30,8,45,836.0,60.0,2.95,16.85,383.0,293.46,212.05
2018,10,30,9,0,862.0,62.0,3.0,17.4,426.0,356.66,268.51
2018,10,30,9,15,879.0,64.5,3.0,17.9,464.0,416.82,321.53
2018,10,30,9,30,896.0,67.0,3.0,18.4,502.0,477.21,373.08
2018,10,30,9,45,906.5,68.5,3.0,18.9,532.5,533.23,419.58
2018,10,30,10,0,917.0,70.0,3.0,19.4,563.0,588.2,463.66
2018,10,30,10,15,925.0,71.0,3.0,19.85,587.5,639.82,503.86
2018,10,30,10,30,933.0,72.0,3.0,20.3,612.0,689.62,541.49
2018,10,30,10,45,939.0,73.0,3.0,20.7,630.0,735.98,574.98
2018,10,30,11,0,945.0,74.0,3.0,21.1,648.0,779.89,604.7
2018,10,30,11,15,948.5,73.5,3.05,21.4,657.5,817.53,630.19
2018,10,30,11,30,952.0,73.0,3.1,21.7,667.0,852.1,653.43
2018,10,30,11,45,953.0,73.0,3.1,22.0,669.0,881.94,673.0
2018,10,30,12,0,954.0,73.0,3.1,22.3,671.0,908.29,690.14
2018,10,30,12,15,950.5,74.0,3.1,22.45,664.5,928.28,703.39
2018,10,30,12,30,947.0,75.0,3.1,22.6,658.0,944.44,714.17
2018,10,30,12,45,940.5,75.0,3.15,22.75,643.0,952.78,720.17
2018,10,30,13,0,934.0,75.0,3.2,22.9,628.0,957.17,723.72
2018,10,30,13,15,927.0,73.5,3.2,22.95,606.0,955.29,723.13
2018,10,30,13,30,920.0,72.0,3.2,23.0,584.0,949.52,720.09
2018,10,30,13,45,909.5,70.5,3.2,23.05,555.0,936.73,712.43
2018,10,30,14,0,899.0,69.0,3.2,23.1,526.0,920.28,702.4
2018,10,30,14,15,883.0,67.5,3.15,23.0,490.5,895.4,686.65
2018,10,30,14,30,867.0,66.0,3.1,22.9,455.0,867.41,668.71
2018,10,30,14,45,840.5,64.0,3.05,22.8,413.0,835.38,647.74
2018,10,30,15,0,814.0,62.0,3.0,22.7,371.0,792.25,618.49
2018,10,30,15,15,785.0,58.5,3.0,22.7,326.5,743.19,584.31
2018,10,30,15,30,756.0,55.0,3.0,22.7,282.0,692.78,548.05
2018,10,30,15,45,706.0,51.0,2.65,21.95,235.0,624.89,497.26
2018,10,30,16,0,656.0,47.0,2.3,21.2,188.0,557.81,444.94
2018,10,30,16,15,549.0,41.0,2.1,20.1,139.0,457.96,365.56
2018,10,30,16,30,442.0,35.0,1.9,19.0,90.0,359.81,281.51
2018,10,30,16,45,304.5,25.0,1.7,17.9,55.0,242.23,149.04
2018,10,30,17,0,167.0,15.0,1.5,16.8,20.0,103.69,0.0
2018,10,30,17,15,83.5,7.5,1.5,16.3,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,6,15,14.5,2.5,1.2,11.7,2.0,0.0,0.0
2018,10,31,6,30,29.0,5.0,1.1,12.0,4.0,0.0,0.0
2018,10,31,6,45,114.5,16.5,1.05,12.3,24.0,15.01,0.0
2018,10,31,7,0,200.0,28.0,1.0,12.6,44.0,21.96,10.7
2018,10,31,7,15,225.5,43.5,1.05,13.5,73.5,33.56,23.43
2018,10,31,7,30,251.0,59.0,1.1,14.4,103.0,44.72,33.82
2018,10,31,7,45,274.5,75.5,1.15,15.3,136.5,66.47,45.32
2018,10,31,8,0,298.0,92.0,1.2,16.2,170.0,103.37,69.49
2018,10,31,8,15,391.5,97.0,1.25,16.85,219.5,144.74,98.58
2018,10,31,8,30,485.0,102.0,1.3,17.5,269.0,197.15,139.46
2018,10,31,8,45,660.5,81.0,1.3,18.1,339.0,261.81,189.58
2018,10,31,9,0,836.0,60.0,1.3,18.7,409.0,344.87,256.1
2018,10,31,9,15,849.5,63.5,1.4,19.3,445.5,403.02,306.35
2018,10,31,9,30,863.0,67.0,1.5,19.9,482.0,461.1,355.05
2018,10,31,9,45,869.5,71.0,1.55,20.45,512.5,515.85,399.47
2018,10,31,10,0,876.0,75.0,1.6,21.0,543.0,569.29,441.3
2018,10,31,10,15,885.5,76.0,1.7,21.45,567.5,619.83,480.18
2018,10,31,10,30,895.0,77.0,1.8,21.9,592.0,668.81,516.86
2018,10,31,10,45,849.5,93.0,1.9,22.35,593.0,698.46,538.07
2018,10,31,11,0,804.0,109.0,2.0,22.8,594.0,718.51,551.81
2018,10,31,11,15,827.0,104.5,2.1,23.15,610.0,762.89,582.34
2018,10,31,11,30,850.0,100.0,2.2,23.5,626.0,805.72,611.33
2018,10,31,11,45,883.0,89.5,2.25,23.8,637.5,841.12,634.78
2018,10,31,12,0,916.0,79.0,2.3,24.1,649.0,881.0,661.23
2018,10,31,12,15,914.5,78.5,2.3,24.3,642.5,900.2,673.44
2018,10,31,12,30,913.0,78.0,2.3,24.5,636.0,915.74,683.47
2018,10,31,12,45,849.0,94.0,2.3,24.65,603.5,899.67,672.64
2018,10,31,13,0,785.0,110.0,2.3,24.8,571.0,870.08,653.08
2018,10,31,13,15,772.5,107.5,2.3,24.85,547.5,861.79,648.39
2018,10,31,13,30,760.0,105.0,2.3,24.9,524.0,850.05,641.26
2018,10,31,13,45,765.5,96.0,2.3,24.95,499.5,843.83,638.05
2018,10,31,14,0,771.0,87.0,2.3,25.0,475.0,833.96,632.38
2018,10,31,14,15,660.5,106.0,2.3,24.9,422.0,756.49,580.08
2018,10,31,14,30,550.0,125.0,2.3,24.8,369.0,672.3,522.18
2018,10,31,14,45,458.5,128.0,2.3,24.75,319.0,580.9,456.68
2018,10,31,15,0,367.0,131.0,2.3,24.7,269.0,499.02,395.32
2018,10,31,15,15,369.5,113.5,2.3,24.7,237.5,471.17,375.5
2018,10,31,15,30,372.0,96.0,2.3,24.7,206.0,441.38,353.15
2018,10,31,15,45,375.5,80.0,1.9,23.9,175.0,412.48,330.54
2018,10,31,16,0,379.0,64.0,1.5,23.1,144.0,381.74,305.01
2018,10,31,16,15,320.0,52.0,1.4,22.05,107.5,313.22,248.64
2018,10,31,16,30,261.0,40.0,1.3,21.0,71.0,249.49,192.71
2018,10,31,16,45,171.0,26.5,1.2,19.95,43.0,163.41,90.64
2018,10,31,17,0,81.0,13.0,1.1,18.9,15.0,55.37,0.0
2018,10,31,17,15,40.5,6.5,1.1,18.65,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,1,6,15,14.5,2.0,1.0,13.7,1.5,0.0,0.0
2018,11,1,6,30,29.0,4.0,1.0,14.1,3.0,0.0,0.0
2018,11,1,6,45,33.5,16.0,1.0,14.5,17.0,14.55,0.0
2018,11,1,7,0,38.0,28.0,1.0,14.9,31.0,23.22,10.78
2018,11,1,7,15,73.5,45.0,1.1,15.65,56.0,36.61,25.71
2018,11,1,7,30,109.0,62.0,1.2,16.4,81.0,49.77,37.86
2018,11,1,7,45,140.5,80.5,1.3,17.15,112.5,68.94,49.7
2018,11,1,8,0,172.0,99.0,1.4,17.9,144.0,97.45,69.25
2018,11,1,8,15,199.5,114.5,1.35,18.6,175.5,128.77,93.19
2018,11,1,8,30,227.0,130.0,1.3,19.3,207.0,163.57,121.15
2018,11,1,8,45,338.5,132.0,1.3,20.0,263.5,213.22,159.06
2018,11,1,9,0,450.0,134.0,1.3,20.7,320.0,278.54,210.47
2018,11,1,9,15,470.0,144.0,1.4,21.5,354.0,325.18,248.95
2018,11,1,9,30,490.0,154.0,1.5,22.3,388.0,373.41,287.82
2018,11,1,9,45,504.5,161.5,1.6,23.05,416.0,417.86,322.94
2018,11,1,10,0,519.0,169.0,1.7,23.8,444.0,462.79,357.5
2018,11,1,10,15,565.0,162.5,1.75,24.35,474.5,512.98,395.56
2018,11,1,10,30,611.0,156.0,1.8,24.9,505.0,570.68,438.17
2018,11,1,10,45,625.5,157.0,1.9,25.45,523.0,611.73,467.9
2018,11,1,11,0,640.0,158.0,2.0,26.0,541.0,651.94,496.59
2018,11,1,11,15,735.0,130.0,2.05,26.35,576.5,721.63,546.94
2018,11,1,11,30,830.0,102.0,2.1,26.7,612.0,790.39,593.07
2018,11,1,11,45,846.5,97.0,2.1,27.05,618.5,824.76,614.83
2018,11,1,12,0,863.0,92.0,2.1,27.4,625.0,849.12,630.04
2018,11,1,12,15,835.5,100.0,2.1,27.6,611.5,862.68,638.53
2018,11,1,12,30,808.0,108.0,2.1,27.8,598.0,864.32,639.31
2018,11,1,12,45,794.5,109.0,2.1,28.05,582.0,866.35,640.47
2018,11,1,13,0,781.0,110.0,2.1,28.3,566.0,864.72,639.34
2018,11,1,13,15,793.5,103.0,2.1,28.35,551.5,874.11,646.25
2018,11,1,13,30,806.0,96.0,2.1,28.4,537.0,879.98,650.85
2018,11,1,13,45,833.0,84.5,2.05,28.45,519.5,889.82,657.79
2018,11,1,14,0,860.0,73.0,2.0,28.5,502.0,886.17,655.86
2018,11,1,14,15,774.0,82.5,1.95,28.4,448.5,822.2,614.12
2018,11,1,14,30,688.0,92.0,1.9,28.3,395.0,753.13,568.62
2018,11,1,14,45,730.5,76.5,1.85,28.25,371.5,752.93,570.02
2018,11,1,15,0,773.0,61.0,1.8,28.2,348.0,752.99,570.83
2018,11,1,15,15,731.5,58.0,1.8,28.2,302.5,695.68,531.57
2018,11,1,15,30,690.0,55.0,1.8,28.2,257.0,637.92,491.14
2018,11,1,15,45,616.0,51.5,1.4,26.85,208.5,555.09,430.91
2018,11,1,16,0,542.0,48.0,1.0,25.5,160.0,481.37,374.9
2018,11,1,16,15,463.5,41.0,1.05,24.55,119.5,398.67,310.25
2018,11,1,16,30,385.0,34.0,1.1,23.6,79.0,321.28,243.64
2018,11,1,16,45,245.0,23.5,1.2,22.7,47.0,201.29,99.27
2018,11,1,17,0,105.0,13.0,1.3,21.8,15.0,68.1,0.0
2018,11,1,17,15,52.5,6.5,1.3,21.45,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,20.2,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,2,6,15,9.5,1.0,0.75,16.55,1.0,0.0,0.0
2018,11,2,6,30,19.0,2.0,0.7,16.6,2.0,0.0,0.0
2018,11,2,6,45,124.5,14.5,0.7,16.7,23.0,13.19,0.0
2018,11,2,7,0,230.0,27.0,0.7,16.8,44.0,22.45,9.25
2018,11,2,7,15,389.5,34.5,0.65,17.3,89.0,27.72,17.91
2018,11,2,7,30,549.0,42.0,0.6,17.8,134.0,33.09,23.19
2018,11,2,7,45,612.5,47.0,0.6,18.3,179.5,56.87,30.79
2018,11,2,8,0,676.0,52.0,0.6,18.8,225.0,108.01,57.48
2018,11,2,8,15,717.0,56.0,0.6,19.45,270.0,162.36,97.53
2018,11,2,8,30,758.0,60.0,0.6,20.1,315.0,221.18,146.1
2018,11,2,8,45,734.0,72.0,0.55,20.8,345.0,273.92,193.33
2018,11,2,9,0,710.0,84.0,0.5,21.5,375.0,321.53,235.48
2018,11,2,9,15,731.5,89.0,0.65,22.25,412.5,378.33,282.99
2018,11,2,9,30,753.0,94.0,0.8,23.0,450.0,436.28,329.96
2018,11,2,9,45,816.5,84.0,0.9,23.75,493.0,501.16,380.36
2018,11,2,10,0,880.0,74.0,1.0,24.5,536.0,567.6,430.59
2018,11,2,10,15,888.5,75.5,1.1,25.05,560.5,618.1,468.26
2018,11,2,10,30,897.0,77.0,1.2,25.6,585.0,666.95,503.8
2018,11,2,10,45,881.5,84.0,1.3,26.15,595.5,703.43,529.64
2018,11,2,11,0,866.0,91.0,1.4,26.7,606.0,740.95,554.42
2018,11,2,11,15,889.5,86.0,1.5,26.85,622.0,781.17,581.54
2018,11,2,11,30,913.0,81.0,1.6,27.0,638.0,824.65,610.67
2018,11,2,11,45,879.5,91.0,1.7,27.2,629.0,836.4,618.46
2018,11,2,12,0,846.0,101.0,1.8,27.4,620.0,850.87,628.5
2018,11,2,12,15,733.0,134.0,1.9,27.35,580.5,815.22,605.75
2018,11,2,12,30,620.0,167.0,2.0,27.3,541.0,767.43,574.91
2018,11,2,12,45,738.0,129.5,2.05,27.3,564.5,842.81,627.29
2018,11,2,13,0,856.0,92.0,2.1,27.3,588.0,909.94,672.38
2018,11,2,13,15,852.5,88.0,2.15,27.05,566.5,908.22,672.52
2018,11,2,13,30,849.0,84.0,2.2,26.8,545.0,902.78,671.02
2018,11,2,13,45,839.0,82.0,2.2,26.55,517.5,890.31,664.49
2018,11,2,14,0,829.0,80.0,2.2,26.3,490.0,874.38,655.75
2018,11,2,14,15,823.5,75.5,2.15,25.95,459.0,855.95,645.16
2018,11,2,14,30,818.0,71.0,2.1,25.6,428.0,834.19,632.25
2018,11,2,14,45,794.5,68.0,2.05,25.2,388.0,795.71,607.72
2018,11,2,15,0,771.0,65.0,2.0,24.8,348.0,755.01,581.22
2018,11,2,15,15,735.0,62.0,2.0,24.8,304.5,702.25,544.82
2018,11,2,15,30,699.0,59.0,2.0,24.8,261.0,648.57,506.57
2018,11,2,15,45,649.0,53.5,1.7,23.9,215.5,580.91,456.39
2018,11,2,16,0,599.0,48.0,1.4,23.0,170.0,520.99,409.74
2018,11,2,16,15,499.5,41.5,1.3,21.95,125.0,422.72,331.87
2018,11,2,16,30,400.0,35.0,1.2,20.9,80.0,331.04,252.2
2018,11,2,16,45,256.5,24.0,1.1,19.85,47.5,206.08,87.31
2018,11,2,17,0,113.0,13.0,1.0,18.8,15.0,72.22,0.0
2018,11,2,17,15,56.5,6.5,1.05,18.35,7.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,3,6,15,14.5,1.5,1.1,12.95,1.0,0.0,0.0
2018,11,3,6,30,29.0,3.0,1.1,13.3,2.0,0.0,0.0
2018,11,3,6,45,108.0,13.5,1.05,13.7,20.0,12.28,0.0
2018,11,3,7,0,187.0,24.0,1.0,14.1,38.0,18.87,6.07
2018,11,3,7,15,304.0,36.5,1.1,15.1,78.0,29.52,19.51
2018,11,3,7,30,421.0,49.0,1.2,16.1,118.0,39.06,28.5
2018,11,3,7,45,572.5,48.5,1.35,17.1,174.0,53.47,29.13
2018,11,3,8,0,724.0,48.0,1.5,18.1,230.0,108.02,55.93
2018,11,3,8,15,763.0,51.0,1.6,18.7,275.5,163.95,97.47
2018,11,3,8,30,802.0,54.0,1.7,19.3,321.0,224.0,148.01
2018,11,3,8,45,827.5,56.5,1.75,19.95,363.0,285.1,201.78
2018,11,3,9,0,853.0,59.0,1.8,20.6,405.0,346.13,255.32
2018,11,3,9,15,869.5,61.5,1.9,21.2,442.0,405.15,306.46
2018,11,3,9,30,886.0,64.0,2.0,21.8,479.0,464.37,356.17
2018,11,3,9,45,898.5,65.0,2.05,22.4,510.0,519.95,401.37
2018,11,3,10,0,911.0,66.0,2.1,23.0,541.0,574.68,444.36
2018,11,3,10,15,919.5,67.5,2.2,23.5,566.0,626.47,484.15
2018,11,3,10,30,928.0,69.0,2.3,24.0,591.0,676.53,521.55
2018,11,3,10,45,933.0,70.5,2.35,24.5,608.5,722.22,554.21
2018,11,3,11,0,938.0,72.0,2.4,25.0,626.0,765.44,582.87
2018,11,3,11,15,930.5,74.5,2.45,25.45,631.5,797.62,603.73
2018,11,3,11,30,923.0,77.0,2.5,25.9,637.0,826.14,622.06
2018,11,3,11,45,857.0,97.5,2.55,26.3,618.5,830.52,624.05
2018,11,3,12,0,791.0,118.0,2.6,26.7,600.0,821.64,617.33
2018,11,3,12,15,804.0,113.5,2.65,26.95,599.0,847.26,634.77
2018,11,3,12,30,817.0,109.0,2.7,27.2,598.0,869.98,649.99
2018,11,3,12,45,861.5,93.5,2.7,27.45,598.5,904.83,673.09
2018,11,3,13,0,906.0,78.0,2.7,27.7,599.0,927.36,687.81
2018,11,3,13,15,804.0,101.0,2.65,27.75,550.5,877.85,654.71
2018,11,3,13,30,702.0,124.0,2.6,27.8,502.0,820.69,616.72
2018,11,3,13,45,497.0,162.0,2.6,27.85,422.5,670.59,512.55
2018,11,3,14,0,292.0,200.0,2.6,27.9,343.0,512.42,395.53
2018,11,3,14,15,247.5,189.5,2.5,27.75,305.0,459.78,357.33
2018,11,3,14,30,203.0,179.0,2.4,27.6,267.0,390.28,305.45
2018,11,3,14,45,309.0,146.5,2.35,27.4,266.0,455.54,358.5
2018,11,3,15,0,415.0,114.0,2.3,27.2,265.0,515.9,406.23
2018,11,3,15,15,384.0,103.5,2.3,27.2,229.5,468.34,370.14
2018,11,3,15,30,353.0,93.0,2.3,27.2,194.0,421.12,333.93
2018,11,3,15,45,323.5,79.0,1.85,25.7,159.0,371.04,295.34
2018,11,3,16,0,294.0,65.0,1.4,24.2,124.0,321.94,255.84
2018,11,3,16,15,242.0,51.0,1.35,22.95,91.0,259.3,204.2
2018,11,3,16,30,190.0,37.0,1.3,21.7,58.0,200.89,151.72
2018,11,3,16,45,117.0,22.5,1.25,20.45,33.5,121.39,37.78
2018,11,3,17,0,44.0,8.0,1.2,19.2,9.0,30.73,0.0
2018,11,3,17,15,22.0,4.0,1.15,18.75,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,0.85,12.45,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,0.8,12.5,2.0,0.0,0.0
2018,11,4,6,45,113.0,13.5,0.8,12.6,20.0,12.28,0.0
2018,11,4,7,0,202.0,24.0,0.8,12.7,38.0,19.83,5.48
2018,11,4,7,15,318.0,36.5,0.85,13.25,78.5,29.71,19.74
2018,11,4,7,30,434.0,49.0,0.9,13.8,119.0,39.28,28.95
2018,11,4,7,45,430.5,60.5,0.95,14.35,148.5,59.58,37.46
2018,11,4,8,0,427.0,72.0,1.0,14.9,178.0,97.66,60.01
2018,11,4,8,15,404.0,91.0,1.0,15.55,206.5,140.1,94.57
2018,11,4,8,30,381.0,110.0,1.0,16.2,235.0,179.95,129.78
2018,11,4,8,45,420.5,118.5,0.95,16.9,273.5,224.85,167.35
2018,11,4,9,0,460.0,127.0,0.9,17.6,312.0,273.97,208.32
2018,11,4,9,15,478.5,137.0,0.95,18.35,345.0,320.3,247.02
2018,11,4,9,30,497.0,147.0,1.0,19.1,378.0,368.02,285.83
2018,11,4,9,45,375.0,179.5,1.05,19.9,360.5,362.31,282.94
2018,11,4,10,0,253.0,212.0,1.1,20.7,343.0,349.63,273.22
2018,11,4,10,15,423.5,184.5,1.15,21.15,415.5,448.05,349.47
2018,11,4,10,30,594.0,157.0,1.2,21.6,488.0,557.66,431.6
2018,11,4,10,45,749.5,122.0,1.3,22.1,553.0,656.81,504.49
2018,11,4,11,0,905.0,87.0,1.4,22.6,618.0,756.44,574.89
2018,11,4,11,15,923.0,84.0,1.5,22.8,632.5,800.79,604.39
2018,11,4,11,30,941.0,81.0,1.6,23.0,647.0,843.05,632.89
2018,11,4,11,45,932.0,82.5,1.7,23.2,644.5,866.04,648.36
2018,11,4,12,0,923.0,84.0,1.8,23.4,642.0,885.13,661.51
2018,11,4,12,15,848.5,98.5,1.9,23.45,607.5,866.88,650.14
2018,11,4,12,30,774.0,113.0,2.0,23.5,573.0,834.78,629.71
2018,11,4,12,45,765.5,111.5,2.05,23.5,557.5,838.02,633.15
2018,11,4,13,0,757.0,110.0,2.1,23.5,542.0,837.83,634.03
2018,11,4,13,15,798.0,97.5,2.15,23.4,538.0,866.44,655.04
2018,11,4,13,30,839.0,85.0,2.2,23.3,534.0,891.21,673.25
2018,11,4,13,45,860.5,80.0,2.25,23.15,519.0,903.65,683.42
2018,11,4,14,0,882.0,75.0,2.3,23.0,504.0,903.13,685.05
2018,11,4,14,15,862.0,73.0,2.3,22.7,467.5,883.48,673.74
2018,11,4,14,30,842.0,71.0,2.3,22.4,431.0,851.76,654.14
2018,11,4,14,45,817.0,68.5,2.3,22.1,390.5,812.34,628.88
2018,11,4,15,0,792.0,66.0,2.3,21.8,350.0,770.65,601.41
2018,11,4,15,15,722.0,65.5,2.3,21.8,299.5,693.06,546.34
2018,11,4,15,30,652.0,65.0,2.3,21.8,249.0,622.91,495.09
2018,11,4,15,45,519.0,61.5,2.2,20.65,191.5,498.29,401.73
2018,11,4,16,0,386.0,58.0,2.1,19.5,134.0,380.43,308.22
2018,11,4,16,15,380.0,46.5,1.95,18.55,104.5,346.92,278.24
2018,11,4,16,30,374.0,35.0,1.8,17.6,75.0,313.15,239.8
2018,11,4,16,45,225.0,22.5,1.6,16.65,43.0,182.37,38.43
2018,11,4,17,0,76.0,10.0,1.4,15.7,11.0,49.51,0.0
2018,11,4,17,15,38.0,5.0,1.4,15.3,5.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.35,11.65,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.4,12.1,2.0,0.0,0.0
2018,11,5,6,45,96.0,13.5,1.4,12.5,18.5,12.28,0.0
2018,11,5,7,0,169.0,24.0,1.4,12.9,35.0,18.92,3.39
2018,11,5,7,15,301.5,34.5,1.5,13.6,74.0,27.98,18.08
2018,11,5,7,30,434.0,45.0,1.6,14.3,113.0,35.82,25.79
2018,11,5,7,45,557.0,45.5,1.7,14.95,162.5,49.4,26.9
2018,11,5,8,0,680.0,46.0,1.8,15.6,212.0,100.71,52.42
2018,11,5,8,15,721.5,49.0,1.85,16.3,256.0,154.05,92.05
2018,11,5,8,30,763.0,52.0,1.9,17.0,300.0,211.82,140.87
2018,11,5,8,45,792.0,54.0,1.95,17.7,341.5,270.76,193.14
2018,11,5,9,0,821.0,56.0,2.0,18.4,383.0,330.12,245.74
2018,11,5,9,15,837.0,59.0,2.1,19.0,419.0,387.39,296.09
2018,11,5,9,30,853.0,62.0,2.2,19.6,455.0,444.89,345.12
2018,11,5,9,45,863.0,65.0,2.3,20.25,485.5,499.38,390.21
2018,11,5,10,0,873.0,68.0,2.4,20.9,516.0,552.92,433.06
2018,11,5,10,15,883.0,69.5,2.45,21.35,540.5,603.65,472.64
2018,11,5,10,30,893.0,71.0,2.5,21.8,565.0,652.91,509.98
2018,11,5,10,45,899.0,72.0,2.5,22.3,582.5,697.15,542.34
2018,11,5,11,0,905.0,73.0,2.5,22.8,600.0,739.1,570.42
2018,11,5,11,15,909.0,73.5,2.5,23.1,610.0,776.47,595.39
2018,11,5,11,30,913.0,74.0,2.5,23.4,620.0,810.99,618.21
2018,11,5,11,45,913.0,74.5,2.55,23.7,621.5,839.24,636.96
2018,11,5,12,0,913.0,75.0,2.6,24.0,623.0,864.14,653.44
2018,11,5,12,15,912.0,75.0,2.6,24.1,617.5,884.11,666.77
2018,11,5,12,30,911.0,75.0,2.6,24.2,612.0,900.51,677.8
2018,11,5,12,45,906.5,74.0,2.6,24.35,598.0,908.91,683.43
2018,11,5,13,0,902.0,73.0,2.6,24.5,584.0,913.54,686.74
2018,11,5,13,15,895.0,72.0,2.55,24.5,563.0,912.16,686.16
2018,11,5,13,30,888.0,71.0,2.5,24.5,542.0,907.07,683.27
2018,11,5,13,45,876.5,69.5,2.5,24.45,514.0,893.63,675.43
2018,11,5,14,0,865.0,68.0,2.5,24.4,486.0,876.73,665.36
2018,11,5,14,15,849.0,66.5,2.5,24.25,452.0,852.56,650.55
2018,11,5,14,30,833.0,65.0,2.5,24.1,418.0,834.14,639.66
2018,11,5,14,45,808.5,62.0,2.45,23.9,378.0,794.74,613.56
2018,11,5,15,0,784.0,59.0,2.4,23.7,338.0,753.18,585.51
2018,11,5,15,15,748.0,56.0,2.4,23.7,294.5,700.51,548.48
2018,11,5,15,30,712.0,53.0,2.4,23.7,251.0,647.0,509.56
2018,11,5,15,45,657.0,49.0,2.05,22.65,206.0,577.64,457.44
2018,11,5,16,0,602.0,45.0,1.7,21.6,161.0,509.43,403.77
2018,11,5,16,15,510.0,38.0,1.6,20.4,117.5,422.85,333.45
2018,11,5,16,30,418.0,31.0,1.5,19.2,74.0,336.09,252.53
2018,11,5,16,45,257.5,20.5,1.4,18.0,42.5,197.69,11.77
2018,11,5,17,0,97.0,10.0,1.3,16.8,11.0,60.55,0.0
2018,11,5,17,15,48.5,5.0,1.3,16.35,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,6,45,149.0,12.0,1.1,10.95,21.5,10.91,0.0
2018,11,6,7,0,298.0,24.0,1.0,11.1,43.0,20.26,1.97
2018,11,6,7,15,431.0,31.5,1.1,12.05,84.5,25.61,16.07
2018,11,6,7,30,564.0,39.0,1.2,13.0,126.0,33.87,24.19
2018,11,6,7,45,633.5,44.5,1.25,13.9,172.5,52.73,28.99
2018,11,6,8,0,703.0,50.0,1.3,14.8,219.0,105.62,55.92
2018,11,6,8,15,746.0,53.5,1.4,15.45,265.0,160.99,96.89
2018,11,6,8,30,789.0,57.0,1.5,16.1,311.0,221.01,147.46
2018,11,6,8,45,818.0,59.5,1.6,16.7,353.5,280.62,200.42
2018,11,6,9,0,847.0,62.0,1.7,17.3,396.0,342.51,255.26
2018,11,6,9,15,866.0,64.5,1.7,17.85,433.5,402.72,307.73
2018,11,6,9,30,885.0,67.0,1.7,18.4,471.0,462.63,358.29
2018,11,6,9,45,897.5,69.0,1.75,19.0,502.5,519.01,404.55
2018,11,6,10,0,910.0,71.0,1.8,19.6,534.0,574.59,448.57
2018,11,6,10,15,917.5,72.5,1.8,20.15,558.0,625.6,487.57
2018,11,6,10,30,925.0,74.0,1.8,20.7,582.0,674.8,523.95
2018,11,6,10,45,930.0,75.0,1.8,21.2,599.0,719.72,556.26
2018,11,6,11,0,935.0,76.0,1.8,21.7,616.0,762.16,584.2
2018,11,6,11,15,938.5,76.0,1.85,22.15,625.5,799.65,608.82
2018,11,6,11,30,942.0,76.0,1.9,22.6,635.0,834.16,631.26
2018,11,6,11,45,942.5,76.0,1.9,23.05,636.5,863.07,649.31
2018,11,6,12,0,943.0,76.0,1.9,23.5,638.0,888.54,665.03
2018,11,6,12,15,939.5,76.5,1.95,23.75,631.5,907.61,677.57
2018,11,6,12,30,936.0,77.0,2.0,24.0,625.0,922.91,687.77
2018,11,6,12,45,929.5,77.0,2.05,24.25,610.5,931.14,693.43
2018,11,6,13,0,923.0,77.0,2.1,24.5,596.0,935.5,696.76
2018,11,6,13,15,914.5,76.0,2.1,24.55,574.0,932.96,695.72
2018,11,6,13,30,906.0,75.0,2.1,24.6,552.0,926.63,692.38
2018,11,6,13,45,893.0,73.5,2.1,24.7,523.0,911.9,683.44
2018,11,6,14,0,880.0,72.0,2.1,24.8,494.0,893.67,672.28
2018,11,6,14,15,862.5,70.0,2.05,24.65,458.5,876.3,661.91
2018,11,6,14,30,845.0,68.0,2.0,24.5,423.0,846.91,643.23
2018,11,6,14,45,820.0,65.0,1.95,24.4,382.5,806.95,616.97
2018,11,6,15,0,795.0,62.0,1.9,24.3,342.0,764.76,588.65
2018,11,6,15,15,758.0,58.5,1.9,24.3,297.5,710.38,551.0
2018,11,6,15,30,721.0,55.0,1.9,24.3,253.0,655.13,511.38
2018,11,6,15,45,664.0,50.5,1.5,22.75,207.0,583.36,458.24
2018,11,6,16,0,607.0,46.0,1.1,21.2,161.0,512.75,403.29
2018,11,6,16,15,512.0,39.0,1.15,20.2,117.0,424.72,332.69
2018,11,6,16,30,417.0,32.0,1.2,19.2,73.0,335.74,248.88
2018,11,6,16,45,256.0,21.0,1.3,18.2,42.0,195.14,0.0
2018,11,6,17,0,95.0,10.0,1.4,17.2,11.0,59.38,0.0
2018,11,6,17,15,47.5,5.0,1.4,16.85,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,14.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,7,6,45,118.0,11.0,0.4,14.7,18.0,10.01,0.0
2018,11,7,7,0,236.0,22.0,0.4,14.7,36.0,18.39,0.0
2018,11,7,7,15,393.0,30.0,0.45,15.05,78.0,24.3,14.61
2018,11,7,7,30,550.0,38.0,0.5,15.4,120.0,33.0,23.16
2018,11,7,7,45,618.0,43.0,0.5,15.8,165.5,50.27,27.39
2018,11,7,8,0,686.0,48.0,0.5,16.2,211.0,101.46,52.89
2018,11,7,8,15,728.5,52.0,0.6,16.75,256.0,156.04,92.78
2018,11,7,8,30,771.0,56.0,0.7,17.3,301.0,215.22,142.03
2018,11,7,8,45,799.5,58.5,0.8,17.85,342.5,273.49,193.19
