Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,9,45,727.0,101.0,0.9,15.75,422.0,453.77,355.91
2018,11,17,10,0,775.0,96.0,0.9,16.4,457.0,512.91,402.4
2018,11,17,10,15,788.5,97.5,0.9,16.85,481.0,560.89,439.45
2018,11,17,10,30,802.0,99.0,0.9,17.3,505.0,608.55,475.16
2018,11,17,10,45,810.0,100.5,0.9,17.75,522.0,651.47,506.37
2018,11,17,11,0,818.0,102.0,0.9,18.2,539.0,692.55,535.47
2018,11,17,11,15,823.5,101.5,0.9,18.5,548.5,727.59,559.42
2018,11,17,11,30,829.0,101.0,0.9,18.8,558.0,760.14,580.64
2018,11,17,11,45,831.5,101.0,0.95,19.05,560.5,788.23,599.5
2018,11,17,12,0,834.0,101.0,1.0,19.3,563.0,813.37,616.4
2018,11,17,12,15,807.5,109.0,1.0,19.4,552.5,820.24,620.65
2018,11,17,12,30,781.0,117.0,1.0,19.5,542.0,828.21,626.0
2018,11,17,12,45,741.5,126.5,1.05,19.55,522.0,818.38,620.29
2018,11,17,13,0,702.0,136.0,1.1,19.6,502.0,804.27,611.95
2018,11,17,13,15,692.0,132.5,1.1,19.55,481.5,797.65,608.4
2018,11,17,13,30,682.0,129.0,1.1,19.5,461.0,787.89,602.71
2018,11,17,13,45,668.5,124.0,1.15,19.45,434.5,770.31,592.33
2018,11,17,14,0,655.0,119.0,1.2,19.4,408.0,749.85,579.94
2018,11,17,14,15,633.5,114.0,1.2,19.2,376.0,719.78,560.38
2018,11,17,14,30,612.0,109.0,1.2,19.0,344.0,687.39,538.92
2018,11,17,14,45,582.0,102.0,1.2,18.75,307.0,643.64,508.83
2018,11,17,15,0,552.0,95.0,1.2,18.5,270.0,598.48,476.93
2018,11,17,15,15,505.5,87.0,1.2,18.5,230.0,538.25,432.15
2018,11,17,15,30,459.0,79.0,1.2,18.5,190.0,476.98,384.56
2018,11,17,15,45,396.5,67.5,1.1,17.15,149.5,404.26,327.18
2018,11,17,16,0,334.0,56.0,1.0,15.8,109.0,334.92,269.86
2018,11,17,16,15,235.0,41.5,1.0,14.95,73.0,241.88,189.25
2018,11,17,16,30,136.0,27.0,1.0,14.1,37.0,147.26,76.25
2018,11,17,16,45,72.0,14.5,1.05,13.25,19.5,53.6,0.0
2018,11,17,17,0,8.0,2.0,1.1,12.4,2.0,0.0,0.0
2018,11,17,17,15,4.0,1.0,1.1,12.2,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,10.05,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,18,6,45,3.5,3.0,0.7,9.05,3.0,0.0,0.0
2018,11,18,7,0,7.0,6.0,0.7,9.0,6.0,5.46,0.0
2018,11,18,7,15,31.0,17.5,0.75,9.3,20.5,15.11,2.35
2018,11,18,7,30,55.0,29.0,0.8,9.6,35.0,24.65,15.59
2018,11,18,7,45,27.5,40.0,0.8,9.9,43.0,34.83,25.42
2018,11,18,8,0,0.0,51.0,0.8,10.2,51.0,44.63,32.91
2018,11,18,8,15,0.0,66.5,0.85,10.55,66.5,58.15,44.75
2018,11,18,8,30,0.0,82.0,0.9,10.9,82.0,71.9,56.62
2018,11,18,8,45,9.0,102.5,0.9,11.25,105.5,92.45,73.77
2018,11,18,9,0,18.0,123.0,0.9,11.6,129.0,114.39,91.98
2018,11,18,9,15,38.5,144.0,0.95,12.3,159.0,145.03,117.03
2018,11,18,9,30,59.0,165.0,1.0,13.0,189.0,176.62,142.69
2018,11,18,9,45,107.0,181.5,1.05,13.7,229.5,224.93,181.73
2018,11,18,10,0,155.0,198.0,1.1,14.4,270.0,273.73,220.78
2018,11,18,10,15,247.5,198.0,1.1,15.1,319.5,343.55,276.21
2018,11,18,10,30,340.0,198.0,1.1,15.8,369.0,414.19,331.27
2018,11,18,10,45,461.0,177.0,1.1,16.5,417.0,499.12,396.39
2018,11,18,11,0,582.0,156.0,1.1,17.2,465.0,582.09,458.46
2018,11,18,11,15,606.5,149.5,1.1,17.7,476.5,622.99,487.55
2018,11,18,11,30,631.0,143.0,1.1,18.2,488.0,657.83,512.33
2018,11,18,11,45,585.0,158.5,1.15,18.7,479.5,659.43,512.24
2018,11,18,12,0,539.0,174.0,1.2,19.2,471.0,651.14,505.45
2018,11,18,12,15,537.0,173.0,1.2,19.45,466.0,663.12,514.1
2018,11,18,12,30,535.0,172.0,1.2,19.7,461.0,672.84,520.91
2018,11,18,12,45,552.0,162.0,1.2,19.95,454.0,686.2,530.9
2018,11,18,13,0,569.0,152.0,1.2,20.2,447.0,697.32,539.13
2018,11,18,13,15,570.5,145.0,1.2,20.2,431.0,703.19,543.78
2018,11,18,13,30,572.0,138.0,1.2,20.2,415.0,699.62,541.92
2018,11,18,13,45,560.5,132.0,1.2,20.2,391.0,683.04,531.0
2018,11,18,14,0,549.0,126.0,1.2,20.2,367.0,656.94,513.36
2018,11,18,14,15,528.0,122.5,1.15,19.9,339.5,631.05,495.92
2018,11,18,14,30,507.0,119.0,1.1,19.6,312.0,603.56,477.05
2018,11,18,14,45,469.0,110.0,1.1,19.35,274.0,553.56,441.18
2018,11,18,15,0,431.0,101.0,1.1,19.1,236.0,503.23,404.07
2018,11,18,15,15,324.0,94.5,1.1,19.1,188.0,402.52,325.56
2018,11,18,15,30,217.0,88.0,1.1,19.1,140.0,291.64,236.84
2018,11,18,15,45,184.5,72.0,1.15,17.6,110.0,243.06,197.87
2018,11,18,16,0,152.0,56.0,1.2,16.1,80.0,196.0,158.11
2018,11,18,16,15,110.5,40.5,1.15,15.35,55.0,145.95,112.75
2018,11,18,16,30,69.0,25.0,1.1,14.6,30.0,90.8,41.35
2018,11,18,16,45,37.5,13.5,1.1,13.85,16.0,33.3,0.0
2018,11,18,17,0,6.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,18,17,15,3.0,1.0,1.1,12.85,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,12.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.05,9.45,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.0,9.5,9.0,8.19,0.0
2018,11,19,7,15,57.5,24.0,1.0,10.2,29.5,19.41,2.83
2018,11,19,7,30,100.0,39.0,1.0,10.9,50.0,31.04,20.76
2018,11,19,7,45,119.5,55.0,1.0,11.55,74.0,43.7,32.97
2018,11,19,8,0,139.0,71.0,1.0,12.2,98.0,68.48,47.9
2018,11,19,8,15,191.0,86.0,0.95,12.7,132.5,99.19,70.54
2018,11,19,8,30,243.0,101.0,0.9,13.2,167.0,136.27,99.88
2018,11,19,8,45,286.5,112.5,0.9,13.7,202.5,174.35,131.47
2018,11,19,9,0,330.0,124.0,0.9,14.2,238.0,217.25,167.51
2018,11,19,9,15,368.5,133.0,0.9,14.7,272.5,265.08,207.57
2018,11,19,9,30,407.0,142.0,0.9,15.2,307.0,313.22,247.32
2018,11,19,9,45,456.0,143.0,0.85,15.75,341.5,361.94,286.62
2018,11,19,10,0,505.0,144.0,0.8,16.3,376.0,414.49,328.01
2018,11,19,10,15,513.0,151.0,0.8,16.75,397.0,453.5,358.34
2018,11,19,10,30,521.0,158.0,0.8,17.2,418.0,492.01,387.57
2018,11,19,10,45,526.5,162.0,0.8,17.6,432.5,525.12,412.21
2018,11,19,11,0,532.0,166.0,0.8,18.0,447.0,557.11,435.51
2018,11,19,11,15,564.5,159.5,0.85,18.2,462.5,596.04,464.73
2018,11,19,11,30,597.0,153.0,0.9,18.4,478.0,641.18,497.81
2018,11,19,11,45,592.5,154.5,0.9,18.65,478.0,659.83,510.56
2018,11,19,12,0,588.0,156.0,0.9,18.9,478.0,675.96,521.68
2018,11,19,12,15,434.0,191.5,0.9,18.95,428.0,597.21,462.92
2018,11,19,12,30,280.0,227.0,0.9,19.0,378.0,502.89,392.19
2018,11,19,12,45,226.5,228.0,0.9,19.0,348.0,449.32,352.87
2018,11,19,13,0,173.0,229.0,0.9,19.0,318.0,409.57,322.53
2018,11,19,13,15,171.0,219.0,0.85,19.0,304.0,400.02,315.93
2018,11,19,13,30,169.0,209.0,0.8,19.0,290.0,389.74,308.54
2018,11,19,13,45,162.5,197.0,0.7,18.95,271.5,372.26,295.4
2018,11,19,14,0,156.0,185.0,0.6,18.9,253.0,354.17,281.78
2018,11,19,14,15,136.0,170.5,0.6,18.65,226.5,320.61,256.41
2018,11,19,14,30,116.0,156.0,0.6,18.4,200.0,286.97,230.63
2018,11,19,14,45,156.0,138.0,0.55,18.15,190.5,298.21,241.35
2018,11,19,15,0,196.0,120.0,0.5,17.9,181.0,322.46,261.35
2018,11,19,15,15,169.0,105.0,0.5,17.9,152.5,265.27,215.64
2018,11,19,15,30,142.0,90.0,0.5,17.9,124.0,224.47,182.25
2018,11,19,15,45,121.0,73.5,0.6,17.45,98.0,186.79,150.97
2018,11,19,16,0,100.0,57.0,0.7,17.0,72.0,150.0,119.33
2018,11,19,16,15,70.0,40.0,0.7,16.8,49.0,107.23,80.73
2018,11,19,16,30,40.0,23.0,0.7,16.6,26.0,59.6,22.33
2018,11,19,16,45,23.5,12.0,0.75,16.4,13.5,24.07,0.0
2018,11,19,17,0,7.0,1.0,0.8,16.2,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.8,16.1,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,20,6,45,24.5,4.5,1.15,10.25,5.0,0.0,0.0
2018,11,20,7,0,49.0,9.0,1.1,10.3,10.0,8.19,0.0
2018,11,20,7,15,157.5,22.5,1.05,10.85,37.0,17.75,0.07
2018,11,20,7,30,266.0,36.0,1.0,11.4,64.0,28.13,18.07
2018,11,20,7,45,336.0,47.0,0.95,11.95,99.5,36.96,26.94
2018,11,20,8,0,406.0,58.0,0.9,12.5,135.0,76.4,45.35
2018,11,20,8,15,498.5,63.0,0.9,13.1,181.0,120.08,74.31
2018,11,20,8,30,591.0,68.0,0.9,13.7,227.0,174.6,116.69
2018,11,20,8,45,648.0,71.0,0.9,14.3,270.5,228.96,162.99
2018,11,20,9,0,705.0,74.0,0.9,14.9,314.0,289.08,214.74
2018,11,20,9,15,672.5,86.5,0.95,15.6,335.5,331.99,254.23
2018,11,20,9,30,640.0,99.0,1.0,16.3,357.0,370.39,288.55
2018,11,20,9,45,699.5,96.0,1.05,16.95,397.5,431.41,338.25
2018,11,20,10,0,759.0,93.0,1.1,17.6,438.0,496.61,389.76
2018,11,20,10,15,774.5,94.5,1.15,18.05,463.0,544.79,427.56
2018,11,20,10,30,790.0,96.0,1.2,18.5,488.0,592.84,464.3
2018,11,20,10,45,762.0,104.5,1.25,18.9,493.0,621.17,485.48
2018,11,20,11,0,734.0,113.0,1.3,19.3,498.0,643.87,502.14
2018,11,20,11,15,673.0,130.0,1.35,19.6,488.0,647.7,504.51
2018,11,20,11,30,612.0,147.0,1.4,19.9,478.0,644.88,501.94
2018,11,20,11,45,643.5,140.5,1.5,20.15,489.5,683.55,531.07
2018,11,20,12,0,675.0,134.0,1.6,20.4,501.0,721.15,558.27
2018,11,20,12,15,630.5,143.5,1.6,20.55,483.5,712.18,551.35
2018,11,20,12,30,586.0,153.0,1.6,20.7,466.0,698.72,541.53
2018,11,20,12,45,607.5,142.5,1.6,20.8,460.0,716.55,554.77
2018,11,20,13,0,629.0,132.0,1.6,20.9,454.0,731.86,565.73
2018,11,20,13,15,602.5,133.0,1.6,20.8,432.0,715.61,554.92
2018,11,20,13,30,576.0,134.0,1.6,20.7,410.0,696.4,542.32
2018,11,20,13,45,583.5,123.5,1.6,20.6,389.5,691.49,540.0
2018,11,20,14,0,591.0,113.0,1.6,20.5,369.0,683.68,535.52
2018,11,20,14,15,572.0,107.0,1.5,20.35,339.0,655.53,515.62
2018,11,20,14,30,553.0,101.0,1.4,20.2,309.0,625.3,494.15
2018,11,20,14,45,539.0,91.5,1.3,20.05,276.5,593.31,471.03
2018,11,20,15,0,525.0,82.0,1.2,19.9,244.0,559.54,446.07
2018,11,20,15,15,527.0,69.5,1.2,19.9,212.5,533.08,426.22
2018,11,20,15,30,529.0,57.0,1.2,19.9,181.0,504.22,403.37
2018,11,20,15,45,473.0,50.5,1.0,18.8,144.0,439.42,352.02
2018,11,20,16,0,417.0,44.0,0.8,17.7,107.0,376.64,299.2
2018,11,20,16,15,315.0,34.5,0.75,17.4,73.0,283.76,217.11
2018,11,20,16,30,213.0,25.0,0.7,17.1,39.0,186.07,71.46
2018,11,20,16,45,113.0,13.5,0.7,16.8,20.5,75.46,0.0
2018,11,20,17,0,13.0,2.0,0.7,16.5,2.0,0.0,0.0
2018,11,20,17,15,6.5,1.0,0.6,16.5,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.4,16.45,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.8,14.15,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.8,14.2,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.0,1.9,14.5,5.0,4.38,0.0
2018,11,21,7,30,0.0,8.0,2.0,14.8,8.0,7.02,0.14
2018,11,21,7,45,0.0,11.0,2.1,15.05,11.0,9.65,2.76
2018,11,21,8,0,0.0,14.0,2.2,15.3,14.0,12.3,4.77
2018,11,21,8,15,0.0,21.0,2.25,15.45,21.0,18.46,10.12
2018,11,21,8,30,0.0,28.0,2.3,15.6,28.0,24.64,15.45
2018,11,21,8,45,9.5,64.5,2.35,15.8,67.5,59.28,44.59
2018,11,21,9,0,19.0,101.0,2.4,16.0,107.0,95.08,74.51
2018,11,21,9,15,18.0,114.5,2.6,16.3,121.0,108.21,85.45
2018,11,21,9,30,17.0,128.0,2.8,16.6,135.0,121.36,96.3
2018,11,21,9,45,16.5,129.0,2.95,16.85,136.0,123.18,97.69
2018,11,21,10,0,16.0,130.0,3.1,17.1,137.0,124.86,98.94
2018,11,21,10,15,15.0,113.0,3.25,17.35,120.0,109.37,86.01
2018,11,21,10,30,14.0,96.0,3.4,17.6,103.0,97.19,75.84
2018,11,21,10,45,7.0,77.5,3.55,17.8,81.0,73.09,55.65
2018,11,21,11,0,0.0,59.0,3.7,18.0,59.0,52.15,38.0
2018,11,21,11,15,0.0,59.5,3.75,18.05,59.5,52.6,38.34
2018,11,21,11,30,0.0,60.0,3.8,18.1,60.0,53.05,38.69
2018,11,21,11,45,0.0,58.5,3.8,18.2,58.5,51.72,37.55
2018,11,21,12,0,0.0,57.0,3.8,18.3,57.0,50.39,36.43
2018,11,21,12,15,12.0,61.5,3.8,18.25,68.0,66.78,50.55
2018,11,21,12,30,24.0,66.0,3.8,18.2,79.0,81.57,63.34
2018,11,21,12,45,17.5,55.5,3.85,18.2,65.0,66.23,50.42
2018,11,21,13,0,11.0,45.0,3.9,18.2,51.0,50.73,37.31
2018,11,21,13,15,46.0,64.5,3.8,18.1,87.0,108.54,86.92
2018,11,21,13,30,81.0,84.0,3.7,18.0,123.0,161.56,132.05
2018,11,21,13,45,65.5,100.5,3.65,17.95,131.0,167.83,136.62
2018,11,21,14,0,50.0,117.0,3.6,17.9,139.0,161.34,130.82
2018,11,21,14,15,25.0,77.5,3.45,17.75,88.5,96.07,76.13
2018,11,21,14,30,0.0,38.0,3.3,17.6,38.0,33.5,22.74
2018,11,21,14,45,8.0,32.0,3.1,17.5,34.5,35.37,24.74
2018,11,21,15,0,16.0,26.0,2.9,17.4,31.0,36.2,25.78
2018,11,21,15,15,8.0,22.0,2.9,17.4,24.5,25.97,16.74
2018,11,21,15,30,0.0,18.0,2.9,17.4,18.0,15.82,7.76
2018,11,21,15,45,0.0,14.0,2.45,16.95,14.0,12.3,4.72
2018,11,21,16,0,0.0,10.0,2.0,16.5,10.0,8.77,1.65
2018,11,21,16,15,2.0,7.5,1.8,15.95,7.5,7.86,0.67
2018,11,21,16,30,4.0,5.0,1.6,15.4,5.0,6.87,0.0
2018,11,21,16,45,4.0,3.0,1.45,14.85,3.0,4.96,0.0
2018,11,21,17,0,4.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,2.0,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,6,45,43.5,5.0,1.3,11.4,5.5,0.0,0.0
2018,11,22,7,0,87.0,10.0,1.3,11.5,11.0,9.1,0.0
2018,11,22,7,15,213.5,21.5,1.3,12.2,38.5,18.08,0.0
2018,11,22,7,30,340.0,33.0,1.3,12.9,66.0,27.28,16.77
2018,11,22,7,45,453.5,39.0,1.3,13.6,107.5,31.16,21.57
2018,11,22,8,0,567.0,45.0,1.3,14.3,149.0,73.1,37.29
2018,11,22,8,15,623.5,49.5,1.4,14.6,191.0,123.06,70.99
2018,11,22,8,30,680.0,54.0,1.5,14.9,233.0,177.03,114.44
2018,11,22,8,45,718.0,57.0,1.6,15.2,272.5,231.13,162.01
2018,11,22,9,0,756.0,60.0,1.7,15.5,312.0,288.71,213.45
2018,11,22,9,15,780.0,62.5,1.75,15.85,348.0,343.98,262.98
2018,11,22,9,30,804.0,65.0,1.8,16.2,384.0,400.5,312.42
2018,11,22,9,45,819.5,67.5,1.85,16.5,414.0,454.06,358.33
2018,11,22,10,0,835.0,70.0,1.9,16.8,444.0,507.41,402.66
2018,11,22,10,15,811.0,79.0,1.95,17.0,458.5,545.36,434.06
2018,11,22,10,30,787.0,88.0,2.0,17.2,473.0,579.07,461.23
2018,11,22,10,45,804.5,87.0,2.1,17.4,492.0,624.42,496.91
2018,11,22,11,0,822.0,86.0,2.2,17.6,511.0,668.65,530.99
2018,11,22,11,15,854.5,79.0,2.25,17.7,528.5,715.3,565.33
2018,11,22,11,30,887.0,72.0,2.3,17.8,546.0,755.25,593.71
2018,11,22,11,45,889.0,71.5,2.4,17.9,548.0,783.03,613.63
2018,11,22,12,0,891.0,71.0,2.5,18.0,550.0,807.73,631.48
2018,11,22,12,15,886.5,72.0,2.55,18.0,544.5,825.71,644.55
2018,11,22,12,30,882.0,73.0,2.6,18.0,539.0,840.2,655.33
2018,11,22,12,45,872.0,73.5,2.7,18.05,525.0,845.87,660.27
2018,11,22,13,0,862.0,74.0,2.8,18.1,511.0,847.93,662.86
2018,11,22,13,15,853.5,72.5,2.85,18.0,491.0,845.21,662.23
2018,11,22,13,30,845.0,71.0,2.9,17.9,471.0,847.5,665.35
2018,11,22,13,45,810.0,73.5,2.95,17.75,439.0,820.14,647.35
2018,11,22,14,0,775.0,76.0,3.0,17.6,407.0,789.65,627.13
2018,11,22,14,15,671.5,86.5,3.0,17.4,357.5,713.44,572.64
2018,11,22,14,30,568.0,97.0,3.0,17.2,308.0,631.48,512.69
2018,11,22,14,45,466.0,98.5,3.05,17.0,259.5,533.56,438.7
2018,11,22,15,0,364.0,100.0,3.1,16.8,211.0,446.34,369.32
2018,11,22,15,15,404.5,83.5,3.1,16.8,190.0,449.04,372.23
2018,11,22,15,30,445.0,67.0,3.1,16.8,169.0,452.21,373.79
2018,11,22,15,45,371.0,57.0,2.8,16.1,130.0,369.4,304.5
2018,11,22,16,0,297.0,47.0,2.5,15.4,91.0,295.62,240.61
2018,11,22,16,15,250.0,35.5,2.35,14.9,63.5,242.4,187.84
2018,11,22,16,30,203.0,24.0,2.2,14.4,36.0,177.24,50.01
2018,11,22,16,45,110.0,13.5,2.05,13.9,19.0,73.67,0.0
2018,11,22,17,0,17.0,3.0,1.9,13.4,2.0,0.0,0.0
2018,11,22,17,15,8.5,1.5,1.95,13.3,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.1,13.95,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.1,14.0,4.0,3.64,0.0
2018,11,23,7,15,7.0,9.0,1.2,14.25,9.0,8.07,0.0
2018,11,23,7,30,0.0,14.0,1.3,14.5,14.0,12.3,4.29
2018,11,23,7,45,0.0,23.0,1.35,14.75,23.0,20.24,11.95
2018,11,23,8,0,0.0,32.0,1.4,15.0,32.0,28.2,18.22
2018,11,23,8,15,0.0,33.0,1.5,15.2,33.0,29.07,19.16
2018,11,23,8,30,0.0,34.0,1.6,15.4,34.0,29.95,19.99
2018,11,23,8,45,0.0,36.5,1.7,15.6,36.5,32.16,21.9
2018,11,23,9,0,0.0,39.0,1.8,15.8,39.0,34.38,23.76
2018,11,23,9,15,0.0,62.5,1.9,16.0,62.5,55.22,41.39
2018,11,23,9,30,0.0,86.0,2.0,16.2,86.0,76.25,58.98
2018,11,23,9,45,1.0,83.5,2.05,16.35,84.0,74.44,57.3
2018,11,23,10,0,2.0,81.0,2.1,16.5,82.0,72.7,55.73
2018,11,23,10,15,1.5,96.5,2.25,16.65,97.0,86.65,67.24
2018,11,23,10,30,1.0,112.0,2.4,16.8,112.0,100.77,78.8
2018,11,23,10,45,15.0,140.0,2.5,16.95,147.5,136.26,108.19
2018,11,23,11,0,29.0,168.0,2.6,17.1,183.0,181.3,145.08
2018,11,23,11,15,22.0,142.0,2.7,17.2,153.5,151.37,120.45
2018,11,23,11,30,15.0,116.0,2.8,17.3,124.0,115.37,90.81
2018,11,23,11,45,7.5,99.5,2.9,17.45,103.5,94.47,73.36
2018,11,23,12,0,0.0,83.0,3.0,17.6,83.0,73.49,55.73
2018,11,23,12,15,0.0,77.0,3.0,17.65,77.0,68.15,51.32
2018,11,23,12,30,0.0,71.0,3.0,17.7,71.0,62.81,46.9
2018,11,23,12,45,1.0,87.0,3.05,17.75,87.5,77.9,59.5
2018,11,23,13,0,2.0,103.0,3.1,17.8,104.0,94.21,73.07
2018,11,23,13,15,1.0,80.5,3.1,17.75,81.0,72.12,54.8
2018,11,23,13,30,0.0,58.0,3.1,17.7,58.0,51.25,37.45
2018,11,23,13,45,0.0,47.5,3.1,17.7,47.5,41.93,29.71
2018,11,23,14,0,0.0,37.0,3.1,17.7,37.0,32.63,21.94
2018,11,23,14,15,3.5,65.5,3.05,17.55,67.0,60.87,45.94
2018,11,23,14,30,7.0,94.0,3.0,17.4,97.0,92.52,72.69
2018,11,23,14,45,13.5,93.0,2.95,17.3,97.5,98.18,77.76
2018,11,23,15,0,20.0,92.0,2.9,17.2,98.0,113.22,90.61
2018,11,23,15,15,32.0,84.5,2.9,17.2,92.5,116.12,93.32
2018,11,23,15,30,44.0,77.0,2.9,17.2,87.0,119.13,95.79
2018,11,23,15,45,29.0,61.0,2.65,16.8,67.0,89.55,70.13
2018,11,23,16,0,14.0,45.0,2.4,16.4,47.0,60.38,44.68
2018,11,23,16,15,7.5,30.0,2.35,16.2,31.0,33.84,21.21
2018,11,23,16,30,1.0,15.0,2.3,16.0,15.0,13.81,0.0
2018,11,23,16,45,0.5,7.5,2.25,15.85,7.5,7.1,0.0
2018,11,23,17,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,24,6,45,8.0,2.0,1.3,14.45,2.0,0.0,0.0
2018,11,24,7,0,16.0,4.0,1.3,14.4,4.0,3.64,0.0
2018,11,24,7,15,56.0,13.0,1.4,14.75,17.5,10.84,0.0
2018,11,24,7,30,96.0,22.0,1.5,15.1,31.0,16.99,7.82
2018,11,24,7,45,212.0,32.5,1.65,15.45,66.0,24.94,15.91
2018,11,24,8,0,328.0,43.0,1.8,15.8,101.0,55.39,30.48
2018,11,24,8,15,299.0,52.0,1.85,16.0,115.5,81.5,50.15
2018,11,24,8,30,270.0,61.0,1.9,16.2,130.0,104.81,71.37
2018,11,24,8,45,144.0,80.5,2.0,16.4,118.0,109.11,81.37
2018,11,24,9,0,18.0,100.0,2.1,16.6,106.0,93.81,73.21
2018,11,24,9,15,33.5,118.0,2.15,16.8,130.5,119.09,94.05
2018,11,24,9,30,49.0,136.0,2.2,17.0,155.0,144.84,115.24
2018,11,24,9,45,167.0,152.5,2.2,17.25,225.0,223.11,178.88
2018,11,24,10,0,285.0,169.0,2.2,17.5,295.0,315.71,253.55
2018,11,24,10,15,164.5,173.5,2.25,17.7,247.0,262.54,211.04
2018,11,24,10,30,44.0,178.0,2.3,17.9,199.0,196.35,156.72
2018,11,24,10,45,60.5,196.5,2.3,18.15,226.5,228.96,183.2
2018,11,24,11,0,77.0,215.0,2.3,18.4,254.0,263.46,210.7
2018,11,24,11,15,80.5,207.0,2.3,18.5,248.5,261.48,209.16
2018,11,24,11,30,84.0,199.0,2.3,18.6,243.0,259.37,207.67
2018,11,24,11,45,96.0,192.5,2.3,18.75,243.0,277.9,222.67
2018,11,24,12,0,108.0,186.0,2.3,18.9,243.0,284.65,228.39
2018,11,24,12,15,118.5,205.0,2.3,18.9,267.0,319.57,256.09
2018,11,24,12,30,129.0,224.0,2.3,18.9,291.0,355.58,284.34
2018,11,24,12,45,115.0,210.5,2.3,18.95,269.5,332.23,265.95
2018,11,24,13,0,101.0,197.0,2.3,19.0,248.0,307.86,246.9
2018,11,24,13,15,122.5,187.0,2.3,18.9,246.0,317.76,256.01
2018,11,24,13,30,144.0,177.0,2.3,18.8,244.0,327.26,264.72
2018,11,24,13,45,194.0,174.0,2.3,18.7,259.0,369.85,300.14
2018,11,24,14,0,244.0,171.0,2.3,18.6,274.0,428.36,347.2
2018,11,24,14,15,378.5,135.0,2.25,18.35,280.5,514.89,417.84
2018,11,24,14,30,513.0,99.0,2.2,18.1,287.0,586.05,474.68
2018,11,24,14,45,612.0,79.0,2.2,17.9,280.0,634.87,511.92
2018,11,24,15,0,711.0,59.0,2.2,17.7,273.0,670.45,538.67
2018,11,24,15,15,583.5,61.5,2.2,17.7,220.0,564.11,457.53
2018,11,24,15,30,456.0,64.0,2.2,17.7,167.0,456.09,372.86
2018,11,24,15,45,428.5,53.0,1.85,16.7,133.5,408.83,333.39
2018,11,24,16,0,401.0,42.0,1.5,15.7,100.0,362.09,291.56
2018,11,24,16,15,313.0,32.5,1.45,15.0,68.0,279.54,213.76
2018,11,24,16,30,225.0,23.0,1.4,14.3,36.0,187.96,30.46
2018,11,24,16,45,112.5,11.5,1.35,13.6,18.0,73.16,0.0
2018,11,24,17,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,6,45,7.0,2.0,1.0,10.15,2.0,0.0,0.0
2018,11,25,7,0,14.0,4.0,1.0,10.2,4.0,3.64,0.0
2018,11,25,7,15,51.5,15.5,1.0,10.7,19.5,12.78,0.0
2018,11,25,7,30,89.0,27.0,1.0,11.2,35.0,21.94,11.67
2018,11,25,7,45,210.0,40.0,0.95,11.7,72.5,30.76,21.25
2018,11,25,8,0,331.0,53.0,0.9,12.2,110.0,62.39,36.98
2018,11,25,8,15,497.5,53.5,0.95,12.7,166.0,106.54,63.24
2018,11,25,8,30,664.0,54.0,1.0,13.2,222.0,170.13,109.59
2018,11,25,8,45,704.0,57.5,1.0,13.7,262.0,223.91,156.41
2018,11,25,9,0,744.0,61.0,1.0,14.2,302.0,281.44,207.3
2018,11,25,9,15,770.5,63.0,1.05,14.9,337.5,336.18,255.83
2018,11,25,9,30,797.0,65.0,1.1,15.6,373.0,392.45,304.41
2018,11,25,9,45,815.5,67.5,1.2,16.3,404.0,446.85,350.35
2018,11,25,10,0,834.0,70.0,1.3,17.0,435.0,501.35,394.9
2018,11,25,10,15,845.5,71.0,1.3,17.35,459.0,550.17,433.83
2018,11,25,10,30,857.0,72.0,1.3,17.7,483.0,594.68,468.45
2018,11,25,10,45,864.0,73.5,1.3,18.05,500.0,637.96,501.07
2018,11,25,11,0,871.0,75.0,1.3,18.4,517.0,679.24,531.35
2018,11,25,11,15,874.5,75.5,1.35,18.6,527.0,714.69,556.34
2018,11,25,11,30,878.0,76.0,1.4,18.8,537.0,747.5,578.96
2018,11,25,11,45,878.0,77.0,1.4,19.0,539.5,775.4,597.57
2018,11,25,12,0,878.0,78.0,1.4,19.2,542.0,800.21,614.02
2018,11,25,12,15,878.5,76.5,1.45,19.3,537.0,819.21,627.32
2018,11,25,12,30,879.0,75.0,1.5,19.4,532.0,834.88,638.51
2018,11,25,12,45,877.0,73.0,1.5,19.5,520.0,844.41,645.05
2018,11,25,13,0,875.0,71.0,1.5,19.6,508.0,850.43,649.38
2018,11,25,13,15,865.5,70.5,1.5,19.55,488.0,848.39,648.75
2018,11,25,13,30,856.0,70.0,1.5,19.5,468.0,842.88,645.93
2018,11,25,13,45,841.5,68.0,1.5,19.45,441.0,836.14,642.4
2018,11,25,14,0,827.0,66.0,1.5,19.4,414.0,817.68,630.79
2018,11,25,14,15,808.0,64.0,1.45,19.25,382.0,792.29,614.03
2018,11,25,14,30,789.0,62.0,1.4,19.1,350.0,764.11,595.13
2018,11,25,14,45,762.0,58.5,1.4,18.95,312.5,724.84,568.42
2018,11,25,15,0,735.0,55.0,1.4,18.8,275.0,683.64,539.57
2018,11,25,15,15,692.0,51.5,1.4,18.8,234.5,628.49,499.01
2018,11,25,15,30,649.0,48.0,1.4,18.8,194.0,572.9,456.47
2018,11,25,15,45,556.0,44.5,1.15,17.5,150.5,488.68,390.72
2018,11,25,16,0,463.0,41.0,0.9,16.2,107.0,402.67,319.73
2018,11,25,16,15,341.0,31.5,1.0,15.7,70.5,296.3,223.85
2018,11,25,16,30,219.0,22.0,1.1,15.2,34.0,182.99,17.68
2018,11,25,16,45,109.5,11.0,1.15,14.7,17.0,71.0,0.0
2018,11,25,17,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,26,6,45,14.0,2.5,1.2,9.15,2.5,0.0,0.0
2018,11,26,7,0,28.0,5.0,1.2,9.1,5.0,4.55,0.0
2018,11,26,7,15,98.5,18.5,1.25,9.9,25.5,16.83,0.0
2018,11,26,7,30,169.0,32.0,1.3,10.7,46.0,25.06,13.68
2018,11,26,7,45,246.5,43.0,1.35,11.5,77.5,33.23,23.32
2018,11,26,8,0,324.0,54.0,1.4,12.3,109.0,62.14,37.15
2018,11,26,8,15,345.0,67.0,1.35,12.85,140.0,98.47,63.12
2018,11,26,8,30,366.0,80.0,1.3,13.4,171.0,137.31,95.05
2018,11,26,8,45,358.0,96.0,1.25,14.0,197.5,174.55,128.45
2018,11,26,9,0,350.0,112.0,1.2,14.6,224.0,210.8,161.08
2018,11,26,9,15,362.0,124.0,1.2,15.35,251.5,249.14,194.27
2018,11,26,9,30,374.0,136.0,1.2,16.1,279.0,288.43,227.49
2018,11,26,9,45,335.5,154.5,1.15,16.85,290.5,305.87,242.8
2018,11,26,10,0,297.0,173.0,1.1,17.6,302.0,324.62,258.1
2018,11,26,10,15,389.5,165.5,1.05,18.0,344.5,392.75,311.71
2018,11,26,10,30,482.0,158.0,1.0,18.4,387.0,461.04,364.22
2018,11,26,10,45,495.0,161.5,0.95,18.85,404.5,496.65,390.49
2018,11,26,11,0,508.0,165.0,0.9,19.3,422.0,531.86,416.06
2018,11,26,11,15,478.0,174.5,0.85,19.55,420.0,542.45,422.87
2018,11,26,11,30,448.0,184.0,0.8,19.8,418.0,549.55,427.09
2018,11,26,11,45,376.5,202.0,0.75,20.1,399.0,517.24,401.97
2018,11,26,12,0,305.0,220.0,0.7,20.4,380.0,493.79,383.11
2018,11,26,12,15,405.0,192.5,0.7,20.55,403.0,568.5,439.66
2018,11,26,12,30,505.0,165.0,0.7,20.7,426.0,631.31,485.96
2018,11,26,12,45,477.5,169.0,0.65,20.9,411.0,622.72,478.22
2018,11,26,13,0,450.0,173.0,0.6,21.1,396.0,611.53,469.5
2018,11,26,13,15,530.5,146.5,0.65,21.05,399.5,655.18,503.65
2018,11,26,13,30,611.0,120.0,0.7,21.0,403.0,704.51,539.25
2018,11,26,13,45,521.5,129.0,0.7,20.95,361.0,631.06,487.86
2018,11,26,14,0,432.0,138.0,0.7,20.9,319.0,564.9,440.68
2018,11,26,14,15,291.5,139.5,0.65,20.55,257.5,428.01,339.01
2018,11,26,14,30,151.0,141.0,0.6,20.2,196.0,296.53,237.08
2018,11,26,14,45,142.0,118.5,0.55,19.8,166.0,259.99,209.83
2018,11,26,15,0,133.0,96.0,0.5,19.4,136.0,222.8,180.76
2018,11,26,15,15,202.0,87.0,0.5,19.4,137.0,279.43,226.96
2018,11,26,15,30,271.0,78.0,0.5,19.4,138.0,332.77,267.94
2018,11,26,15,45,230.5,64.0,0.7,18.5,107.5,279.39,224.57
2018,11,26,16,0,190.0,50.0,0.9,17.6,77.0,213.49,170.06
2018,11,26,16,15,137.0,35.0,0.95,17.25,51.0,155.51,115.64
2018,11,26,16,30,84.0,20.0,1.0,16.9,25.0,88.59,0.0
2018,11,26,16,45,42.0,10.0,1.05,16.55,12.5,32.48,0.0
2018,11,26,17,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,6,45,9.5,2.0,1.1,11.55,2.0,0.0,0.0
2018,11,27,7,0,19.0,4.0,1.1,11.6,4.0,3.64,0.0
2018,11,27,7,15,15.5,15.5,1.0,11.9,16.0,14.1,0.0
2018,11,27,7,30,12.0,27.0,0.9,12.2,28.0,23.09,11.56
2018,11,27,7,45,30.0,44.0,0.85,12.5,48.5,36.69,26.14
2018,11,27,8,0,48.0,61.0,0.8,12.8,69.0,54.06,38.71
2018,11,27,8,15,58.5,78.0,0.85,13.2,90.5,73.82,54.71
2018,11,27,8,30,69.0,95.0,0.9,13.6,112.0,95.15,72.46
2018,11,27,8,45,41.0,102.5,0.95,14.0,113.0,100.81,78.72
2018,11,27,9,0,13.0,110.0,1.0,14.4,114.0,101.22,80.12
2018,11,27,9,15,30.0,130.0,1.0,14.65,141.0,128.96,102.92
2018,11,27,9,30,47.0,150.0,1.0,14.9,168.0,157.28,126.07
2018,11,27,9,45,46.5,161.5,1.05,15.15,180.5,171.72,137.88
2018,11,27,10,0,46.0,173.0,1.1,15.4,193.0,186.24,149.63
2018,11,27,10,15,38.0,178.5,1.1,15.6,195.5,190.68,153.0
2018,11,27,10,30,30.0,184.0,1.1,15.8,198.0,194.36,155.69
2018,11,27,10,45,31.5,190.0,1.1,15.95,205.5,203.91,163.24
2018,11,27,11,0,33.0,196.0,1.1,16.1,213.0,213.66,170.89
