Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,103.0,10.0,1.2,7.55,15.5,9.1,0.0
2018,12,8,7,30,206.0,20.0,1.2,8.2,31.0,16.69,0.0
2018,12,8,7,45,301.5,30.5,1.25,8.9,63.0,25.0,14.91
2018,12,8,8,0,397.0,41.0,1.3,9.6,95.0,45.9,25.57
2018,12,8,8,15,506.0,46.5,1.3,10.15,139.5,86.98,48.16
2018,12,8,8,30,615.0,52.0,1.3,10.7,184.0,140.67,86.93
2018,12,8,8,45,678.0,53.5,1.3,11.25,226.0,194.54,132.17
2018,12,8,9,0,741.0,55.0,1.3,11.8,268.0,253.23,183.57
2018,12,8,9,15,770.0,58.0,1.35,12.45,304.0,308.61,233.67
2018,12,8,9,30,799.0,61.0,1.4,13.1,340.0,365.89,284.47
2018,12,8,9,45,819.5,63.0,1.4,13.75,371.5,420.11,331.47
2018,12,8,10,0,840.0,65.0,1.4,14.4,403.0,474.68,377.18
2018,12,8,10,15,853.0,66.5,1.4,14.8,428.0,524.86,418.36
2018,12,8,10,30,866.0,68.0,1.4,15.2,453.0,571.18,455.38
2018,12,8,10,45,874.0,69.0,1.35,15.65,471.5,614.97,488.89
2018,12,8,11,0,882.0,70.0,1.3,16.1,490.0,656.9,519.92
2018,12,8,11,15,886.5,71.0,1.25,16.25,501.0,694.35,547.17
2018,12,8,11,30,891.0,72.0,1.2,16.4,512.0,729.29,570.65
2018,12,8,11,45,892.0,72.0,1.15,16.6,515.5,757.76,589.19
2018,12,8,12,0,893.0,72.0,1.1,16.8,519.0,783.18,605.51
2018,12,8,12,15,836.5,84.5,1.05,16.8,500.5,781.9,603.71
2018,12,8,12,30,780.0,97.0,1.0,16.8,482.0,768.3,593.79
2018,12,8,12,45,825.5,85.0,0.95,16.85,484.5,805.59,619.34
2018,12,8,13,0,871.0,73.0,0.9,16.9,487.0,839.9,641.94
2018,12,8,13,15,861.5,72.5,0.85,16.9,468.5,839.33,640.87
2018,12,8,13,30,852.0,72.0,0.8,16.9,450.0,835.22,637.98
2018,12,8,13,45,837.5,70.5,0.75,16.85,424.5,822.14,629.2
2018,12,8,14,0,823.0,69.0,0.7,16.8,399.0,805.76,618.29
2018,12,8,14,15,801.5,66.5,0.65,16.65,367.5,779.1,600.47
2018,12,8,14,30,780.0,64.0,0.6,16.5,336.0,749.67,580.57
2018,12,8,14,45,749.0,61.0,0.55,16.3,299.5,709.41,552.72
2018,12,8,15,0,718.0,58.0,0.5,16.1,263.0,667.26,522.82
2018,12,8,15,15,672.5,54.0,0.5,16.1,223.5,611.24,482.02
2018,12,8,15,30,627.0,50.0,0.5,16.1,184.0,561.74,444.31
2018,12,8,15,45,481.0,47.5,0.55,15.2,137.0,437.32,349.69
2018,12,8,16,0,335.0,45.0,0.6,14.3,90.0,318.52,253.36
2018,12,8,16,15,217.5,31.0,0.65,13.9,56.0,216.19,158.15
2018,12,8,16,30,100.0,17.0,0.7,13.5,22.0,101.86,0.0
2018,12,8,16,45,50.0,8.5,0.75,13.1,11.0,35.68,0.0
2018,12,8,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.95,9.9,3.5,2.73,0.0
2018,12,9,7,30,18.0,6.0,0.9,10.2,7.0,5.13,0.0
2018,12,9,7,45,10.0,9.5,0.8,10.45,10.0,8.59,1.3
2018,12,9,8,0,2.0,13.0,0.7,10.7,13.0,11.47,4.0
2018,12,9,8,15,1.0,15.0,0.75,11.05,15.0,13.26,5.71
2018,12,9,8,30,0.0,17.0,0.8,11.4,17.0,14.94,7.3
2018,12,9,8,45,56.0,56.5,0.8,11.7,72.5,63.34,46.81
2018,12,9,9,0,112.0,96.0,0.8,12.0,128.0,118.2,91.96
2018,12,9,9,15,132.0,109.0,0.75,12.2,151.5,144.32,114.16
2018,12,9,9,30,152.0,122.0,0.7,12.4,175.0,172.67,138.26
2018,12,9,9,45,155.0,139.5,0.65,12.65,197.5,200.43,161.75
2018,12,9,10,0,158.0,157.0,0.6,12.9,220.0,228.69,185.13
2018,12,9,10,15,225.0,167.5,0.6,13.15,263.5,290.71,235.34
2018,12,9,10,30,292.0,178.0,0.6,13.4,307.0,352.22,284.22
2018,12,9,10,45,191.0,180.0,0.6,13.65,266.0,299.12,241.67
2018,12,9,11,0,90.0,182.0,0.6,13.9,225.0,235.86,190.4
2018,12,9,11,15,67.0,189.5,0.65,14.1,222.0,232.7,187.79
2018,12,9,11,30,44.0,197.0,0.7,14.3,219.0,228.04,183.46
2018,12,9,11,45,78.0,208.0,0.8,14.5,247.0,268.51,216.67
2018,12,9,12,0,112.0,219.0,0.9,14.7,275.0,324.37,261.33
2018,12,9,12,15,159.5,217.0,0.95,14.75,296.0,364.93,294.13
2018,12,9,12,30,207.0,215.0,1.0,14.8,317.0,406.97,327.95
2018,12,9,12,45,157.5,208.0,1.05,14.85,284.5,363.73,293.48
2018,12,9,13,0,108.0,201.0,1.1,14.9,252.0,318.56,257.5
2018,12,9,13,15,175.5,190.0,1.1,14.8,269.5,365.82,297.43
2018,12,9,13,30,243.0,179.0,1.1,14.7,287.0,429.29,348.59
2018,12,9,13,45,344.0,155.5,1.1,14.6,298.5,488.0,396.56
2018,12,9,14,0,445.0,132.0,1.1,14.5,310.0,562.58,455.27
2018,12,9,14,15,390.5,129.0,1.1,14.3,276.5,512.05,416.23
2018,12,9,14,30,336.0,126.0,1.1,14.1,243.0,444.19,364.51
2018,12,9,14,45,287.0,116.5,1.1,13.85,209.0,390.23,322.4
2018,12,9,15,0,238.0,107.0,1.1,13.6,175.0,337.18,279.75
2018,12,9,15,15,212.5,93.0,1.1,13.6,147.0,296.88,246.63
2018,12,9,15,30,187.0,79.0,1.1,13.6,119.0,257.14,212.96
2018,12,9,15,45,157.5,63.5,1.1,13.0,92.0,212.93,175.05
2018,12,9,16,0,128.0,48.0,1.1,12.4,65.0,169.91,136.78
2018,12,9,16,15,93.5,33.0,1.05,12.15,43.0,126.12,91.82
2018,12,9,16,30,59.0,18.0,1.0,11.9,21.0,69.57,0.0
2018,12,9,16,45,29.5,9.0,1.0,11.7,10.5,24.69,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,7,15,7.5,5.5,1.3,8.25,6.0,5.0,0.0
2018,12,10,7,30,15.0,11.0,1.4,8.5,12.0,9.7,0.0
2018,12,10,7,45,17.5,26.0,1.5,8.75,28.0,22.56,12.44
2018,12,10,8,0,20.0,41.0,1.6,9.0,44.0,35.63,24.1
2018,12,10,8,15,24.0,57.5,1.65,9.25,62.0,51.9,37.98
2018,12,10,8,30,28.0,74.0,1.7,9.5,80.0,69.1,52.84
2018,12,10,8,45,39.0,90.0,1.8,9.8,100.0,88.11,69.02
2018,12,10,9,0,50.0,106.0,1.9,10.1,120.0,108.66,86.6
2018,12,10,9,15,40.5,117.0,1.95,10.45,129.5,119.62,96.52
2018,12,10,9,30,31.0,128.0,2.0,10.8,139.0,129.61,105.29
2018,12,10,9,45,46.0,145.0,2.05,11.1,162.5,154.83,126.45
2018,12,10,10,0,61.0,162.0,2.1,11.4,186.0,181.96,149.09
2018,12,10,10,15,60.5,172.5,2.15,11.8,197.5,196.24,160.82
2018,12,10,10,30,60.0,183.0,2.2,12.2,209.0,210.59,172.49
2018,12,10,10,45,63.0,190.5,2.25,12.6,219.0,223.95,183.29
2018,12,10,11,0,66.0,198.0,2.3,13.0,229.0,237.62,194.27
2018,12,10,11,15,47.5,193.5,2.3,13.35,216.0,223.79,182.35
2018,12,10,11,30,29.0,189.0,2.3,13.7,203.0,208.49,169.21
2018,12,10,11,45,18.5,178.5,2.25,14.0,187.5,180.93,146.22
2018,12,10,12,0,8.0,168.0,2.2,14.3,172.0,163.08,131.14
2018,12,10,12,15,10.5,167.5,2.2,14.5,172.5,165.36,133.08
2018,12,10,12,30,13.0,167.0,2.2,14.7,173.0,167.82,135.15
2018,12,10,12,45,16.5,169.0,2.2,14.85,176.5,173.98,140.35
2018,12,10,13,0,20.0,171.0,2.2,15.0,180.0,180.48,145.83
2018,12,10,13,15,41.5,177.0,2.2,15.05,195.5,221.09,179.89
2018,12,10,13,30,63.0,183.0,2.2,15.1,211.0,250.08,204.23
2018,12,10,13,45,266.5,147.5,2.2,15.15,255.5,411.77,340.12
2018,12,10,14,0,470.0,112.0,2.2,15.2,300.0,557.94,458.16
2018,12,10,14,15,627.5,85.5,2.2,15.05,316.0,662.52,537.82
2018,12,10,14,30,785.0,59.0,2.2,14.9,332.0,746.51,600.46
2018,12,10,14,45,759.0,56.0,2.15,14.8,297.0,710.49,573.23
2018,12,10,15,0,733.0,53.0,2.1,14.7,262.0,672.44,544.8
2018,12,10,15,15,690.5,49.5,2.1,14.7,223.0,619.41,504.0
2018,12,10,15,30,648.0,46.0,2.1,14.7,184.0,565.78,461.1
2018,12,10,15,45,582.0,40.5,1.75,13.5,144.0,492.98,401.62
2018,12,10,16,0,516.0,35.0,1.4,12.3,104.0,421.89,340.03
2018,12,10,16,15,393.0,27.5,1.4,11.7,69.0,325.48,242.17
2018,12,10,16,30,270.0,20.0,1.4,11.1,34.0,209.19,0.0
2018,12,10,16,45,135.0,10.0,1.4,10.55,17.0,84.72,0.0
2018,12,10,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,7,15,141.5,9.5,1.1,6.0,16.0,8.64,0.0
2018,12,11,7,30,283.0,19.0,1.1,6.6,32.0,16.08,0.0
2018,12,11,7,45,414.0,27.0,1.1,7.2,68.5,22.2,11.99
2018,12,11,8,0,545.0,35.0,1.1,7.8,105.0,43.34,22.68
2018,12,11,8,15,579.0,41.0,1.15,8.3,140.0,86.28,45.59
2018,12,11,8,30,613.0,47.0,1.2,8.8,175.0,133.06,81.04
2018,12,11,8,45,372.0,71.0,1.3,9.3,153.5,142.34,101.32
2018,12,11,9,0,131.0,95.0,1.4,9.8,132.0,121.61,94.81
2018,12,11,9,15,99.5,115.5,1.45,10.4,145.5,139.76,112.03
2018,12,11,9,30,68.0,136.0,1.5,11.0,159.0,150.72,122.28
2018,12,11,9,45,81.0,150.0,1.55,11.55,180.0,174.25,142.0
2018,12,11,10,0,94.0,164.0,1.6,12.1,201.0,199.26,162.76
2018,12,11,10,15,85.5,174.0,1.65,12.55,209.5,210.54,172.0
2018,12,11,10,30,77.0,184.0,1.7,13.0,218.0,221.07,180.43
2018,12,11,10,45,135.0,191.5,1.7,13.45,254.0,277.07,226.45
2018,12,11,11,0,193.0,199.0,1.7,13.9,290.0,329.73,269.11
2018,12,11,11,15,513.0,141.5,1.8,14.25,391.0,515.9,419.8
2018,12,11,11,30,833.0,84.0,1.9,14.6,492.0,702.81,563.37
2018,12,11,11,45,867.0,77.5,1.95,14.9,505.0,747.28,593.66
2018,12,11,12,0,901.0,71.0,2.0,15.2,518.0,783.93,619.38
2018,12,11,12,15,899.0,70.5,2.05,15.35,514.0,803.64,633.3
2018,12,11,12,30,897.0,70.0,2.1,15.5,510.0,819.97,645.05
2018,12,11,12,45,893.0,68.5,2.15,15.65,498.5,829.95,652.43
2018,12,11,13,0,889.0,67.0,2.2,15.8,487.0,836.4,657.49
2018,12,11,13,15,879.0,66.0,2.15,15.75,468.0,834.93,656.68
2018,12,11,13,30,869.0,65.0,2.1,15.7,449.0,829.94,653.55
2018,12,11,13,45,856.0,63.5,2.1,15.7,424.0,818.34,646.13
2018,12,11,14,0,843.0,62.0,2.1,15.7,399.0,811.66,642.3
2018,12,11,14,15,822.0,60.0,2.05,15.5,367.5,786.26,624.91
2018,12,11,14,30,801.0,58.0,2.0,15.3,336.0,758.04,605.35
2018,12,11,14,45,772.0,55.5,1.9,15.1,300.0,720.13,577.81
2018,12,11,15,0,743.0,53.0,1.8,14.9,264.0,680.24,548.11
2018,12,11,15,15,700.0,49.0,1.8,14.9,224.5,626.05,506.84
2018,12,11,15,30,657.0,45.0,1.8,14.9,185.0,571.33,463.48
2018,12,11,15,45,585.5,40.0,1.5,13.6,144.5,495.09,401.96
2018,12,11,16,0,514.0,35.0,1.2,12.3,104.0,420.78,338.42
2018,12,11,16,15,386.0,27.5,1.25,11.9,68.5,321.22,238.96
2018,12,11,16,30,258.0,20.0,1.3,11.5,33.0,202.38,0.0
2018,12,11,16,45,129.0,10.0,1.35,11.1,16.5,81.45,0.0
2018,12,11,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,12,7,15,21.0,7.0,1.8,11.25,8.0,6.37,0.0
2018,12,12,7,30,42.0,14.0,1.9,11.4,16.0,12.73,0.0
2018,12,12,7,45,85.5,30.0,2.0,11.6,39.0,24.15,12.88
2018,12,12,8,0,129.0,46.0,2.1,11.8,62.0,40.01,25.85
2018,12,12,8,15,166.5,60.5,2.15,12.0,89.5,65.64,43.6
2018,12,12,8,30,204.0,75.0,2.2,12.2,117.0,95.84,66.98
2018,12,12,8,45,243.5,86.5,2.25,12.4,147.0,128.22,93.71
2018,12,12,9,0,283.0,98.0,2.3,12.6,177.0,164.99,125.22
2018,12,12,9,15,396.5,98.5,2.35,12.9,225.0,222.51,172.6
2018,12,12,9,30,510.0,99.0,2.4,13.2,273.0,288.41,227.79
2018,12,12,9,45,407.5,125.0,2.4,13.55,272.0,301.08,242.16
2018,12,12,10,0,305.0,151.0,2.4,13.9,271.0,296.17,240.51
2018,12,12,10,15,326.5,158.0,2.4,14.3,294.0,331.41,270.06
2018,12,12,10,30,348.0,165.0,2.4,14.7,317.0,367.98,300.05
2018,12,12,10,45,374.0,168.5,2.45,15.05,338.5,404.62,329.84
2018,12,12,11,0,400.0,172.0,2.5,15.4,360.0,453.17,368.34
2018,12,12,11,15,563.5,140.0,2.5,15.6,411.5,547.4,443.9
2018,12,12,11,30,727.0,108.0,2.5,15.8,463.0,656.27,528.46
2018,12,12,11,45,822.0,86.5,2.55,16.0,491.0,723.22,578.08
2018,12,12,12,0,917.0,65.0,2.6,16.2,519.0,787.5,624.33
2018,12,12,12,15,912.5,66.5,2.65,16.3,515.5,808.09,638.82
2018,12,12,12,30,908.0,68.0,2.7,16.4,512.0,825.21,651.28
2018,12,12,12,45,899.5,68.5,2.75,16.5,500.5,834.28,658.1
2018,12,12,13,0,891.0,69.0,2.8,16.6,489.0,839.75,662.53
2018,12,12,13,15,862.0,71.5,2.75,16.6,465.5,834.97,659.32
2018,12,12,13,30,833.0,74.0,2.7,16.6,442.0,818.66,648.0
2018,12,12,13,45,816.5,72.5,2.7,16.55,416.5,804.36,638.71
2018,12,12,14,0,800.0,71.0,2.7,16.5,391.0,786.82,627.02
2018,12,12,14,15,765.0,69.5,2.55,16.3,356.0,750.81,601.06
2018,12,12,14,30,730.0,68.0,2.4,16.1,321.0,712.34,573.06
2018,12,12,14,45,653.5,67.5,2.3,15.9,276.0,645.38,523.37
2018,12,12,15,0,577.0,67.0,2.2,15.7,231.0,573.48,468.79
2018,12,12,15,15,554.0,60.0,2.2,15.7,198.5,534.8,438.5
2018,12,12,15,30,531.0,53.0,2.2,15.7,166.0,495.22,405.9
2018,12,12,15,45,514.0,45.0,1.7,14.15,135.0,458.06,373.95
2018,12,12,16,0,497.0,37.0,1.2,12.6,104.0,420.49,337.78
2018,12,12,16,15,387.5,29.0,1.25,12.05,69.5,324.04,241.41
2018,12,12,16,30,278.0,21.0,1.3,11.5,35.0,215.39,0.0
2018,12,12,16,45,139.0,10.5,1.35,10.95,17.5,87.61,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,1.5,7.2,13.0,7.73,0.0
2018,12,13,7,30,214.0,17.0,1.5,7.9,26.0,15.46,0.0
2018,12,13,7,45,367.5,25.0,1.5,8.65,62.0,20.43,9.9
2018,12,13,8,0,521.0,33.0,1.5,9.4,98.0,38.56,20.21
2018,12,13,8,15,592.5,38.5,1.6,10.0,138.5,82.37,41.94
2018,12,13,8,30,664.0,44.0,1.7,10.6,179.0,134.4,79.36
2018,12,13,8,45,708.5,47.0,1.75,11.15,218.5,186.58,123.61
2018,12,13,9,0,753.0,50.0,1.8,11.7,258.0,243.05,174.09
2018,12,13,9,15,782.0,53.0,1.8,12.35,294.5,298.74,224.88
2018,12,13,9,30,811.0,56.0,1.8,13.0,331.0,356.34,276.49
2018,12,13,9,45,831.0,57.5,1.85,13.6,362.5,409.25,323.4
2018,12,13,10,0,851.0,59.0,1.9,14.2,394.0,462.88,369.44
2018,12,13,10,15,865.0,61.0,1.9,14.7,420.0,513.99,412.03
2018,12,13,10,30,879.0,63.0,1.9,15.2,446.0,564.26,452.57
2018,12,13,10,45,887.5,64.0,1.9,15.75,465.0,609.01,487.62
2018,12,13,11,0,896.0,65.0,1.9,16.3,484.0,651.93,520.27
2018,12,13,11,15,901.0,65.5,1.9,16.55,495.5,689.85,548.95
2018,12,13,11,30,906.0,66.0,1.9,16.8,507.0,725.27,573.59
2018,12,13,11,45,908.0,66.0,1.85,17.1,511.5,755.19,593.58
2018,12,13,12,0,910.0,66.0,1.8,17.4,516.0,782.11,611.3
2018,12,13,12,15,905.5,67.0,1.8,17.55,512.0,802.03,624.83
2018,12,13,12,30,901.0,68.0,1.8,17.7,508.0,818.49,636.06
2018,12,13,12,45,892.5,68.5,1.8,17.85,496.5,827.57,642.22
2018,12,13,13,0,884.0,69.0,1.8,18.0,485.0,833.06,646.08
2018,12,13,13,15,874.0,68.5,1.75,18.0,467.0,832.46,645.69
2018,12,13,13,30,864.0,68.0,1.7,18.0,449.0,828.39,643.04
2018,12,13,13,45,848.0,67.0,1.7,18.0,423.5,823.34,640.34
2018,12,13,14,0,832.0,66.0,1.7,18.0,398.0,806.88,629.64
2018,12,13,14,15,809.0,64.0,1.55,17.75,366.5,780.13,610.71
2018,12,13,14,30,786.0,62.0,1.4,17.5,335.0,750.6,589.62
2018,12,13,14,45,754.0,60.0,1.3,17.25,299.0,711.3,561.57
2018,12,13,15,0,722.0,58.0,1.2,17.0,263.0,670.04,531.41
2018,12,13,15,15,677.0,53.5,1.2,17.0,223.5,614.19,489.84
2018,12,13,15,30,632.0,49.0,1.2,17.0,184.0,557.82,446.21
2018,12,13,15,45,559.0,43.5,1.05,15.4,144.0,488.17,391.78
2018,12,13,16,0,486.0,38.0,0.9,13.8,104.0,414.53,330.14
2018,12,13,16,15,358.5,30.0,0.95,13.3,69.0,306.72,227.45
2018,12,13,16,30,231.0,22.0,1.0,12.8,34.0,188.04,0.0
2018,12,13,16,45,115.5,11.0,1.05,12.3,17.0,74.96,0.0
2018,12,13,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.4,12.85,1.5,1.36,0.0
2018,12,14,7,30,0.0,3.0,2.5,13.1,3.0,2.73,0.0
2018,12,14,7,45,0.0,4.5,2.65,13.35,4.5,3.94,0.0
2018,12,14,8,0,0.0,6.0,2.8,13.6,6.0,5.26,0.0
2018,12,14,8,15,0.0,7.0,2.9,13.8,7.0,6.14,0.0
2018,12,14,8,30,0.0,8.0,3.0,14.0,8.0,7.02,0.34
2018,12,14,8,45,0.0,13.0,3.15,14.2,13.0,11.42,4.15
2018,12,14,9,0,0.0,18.0,3.3,14.4,18.0,15.82,7.96
2018,12,14,9,15,2.5,50.5,3.35,14.55,51.5,45.33,33.19
2018,12,14,9,30,5.0,83.0,3.4,14.7,85.0,75.5,58.78
2018,12,14,9,45,3.5,63.0,3.45,14.8,64.5,57.1,43.13
2018,12,14,10,0,2.0,43.0,3.5,14.9,44.0,38.85,27.57
2018,12,14,10,15,1.0,35.0,3.5,15.0,35.5,31.36,21.16
2018,12,14,10,30,0.0,27.0,3.5,15.1,27.0,23.79,14.66
2018,12,14,10,45,15.5,80.5,3.5,15.2,87.5,83.57,65.48
2018,12,14,11,0,31.0,134.0,3.5,15.3,148.0,147.49,118.98
2018,12,14,11,15,18.5,136.5,3.55,15.4,145.0,136.81,109.68
2018,12,14,11,30,6.0,139.0,3.6,15.5,142.0,131.26,104.68
2018,12,14,11,45,23.5,134.5,3.6,15.6,146.0,147.37,118.52
2018,12,14,12,0,41.0,130.0,3.6,15.7,150.0,157.23,127.23
2018,12,14,12,15,90.5,143.0,3.6,15.75,187.0,223.89,183.52
2018,12,14,12,30,140.0,156.0,3.6,15.8,224.0,281.95,232.1
2018,12,14,12,45,207.0,171.5,3.55,15.85,270.0,374.48,307.88
2018,12,14,13,0,274.0,187.0,3.5,15.9,316.0,454.57,372.45
2018,12,14,13,15,262.0,177.5,3.4,15.9,297.0,438.08,359.33
2018,12,14,13,30,250.0,168.0,3.3,15.9,278.0,420.25,345.51
2018,12,14,13,45,217.5,156.0,3.25,15.85,248.0,380.69,313.99
2018,12,14,14,0,185.0,144.0,3.2,15.8,218.0,323.94,268.52
2018,12,14,14,15,301.0,116.0,3.0,15.7,225.5,401.45,334.52
2018,12,14,14,30,417.0,88.0,2.8,15.6,233.0,477.27,397.03
2018,12,14,14,45,462.5,83.0,2.65,15.45,228.0,511.12,423.52
2018,12,14,15,0,508.0,78.0,2.5,15.3,223.0,532.79,439.97
2018,12,14,15,15,358.0,74.5,2.5,15.3,169.0,397.95,330.87
2018,12,14,15,30,208.0,71.0,2.5,15.3,115.0,259.88,215.81
2018,12,14,15,45,173.0,58.0,2.05,14.6,89.5,214.49,176.64
2018,12,14,16,0,138.0,45.0,1.6,13.9,64.0,170.84,137.53
2018,12,14,16,15,103.0,31.0,1.5,13.45,42.5,127.27,93.65
2018,12,14,16,30,68.0,17.0,1.4,13.0,21.0,73.16,0.0
2018,12,14,16,45,34.0,8.5,1.35,12.5,10.5,26.88,0.0
2018,12,14,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,15,52.0,7.0,1.2,9.8,9.0,6.37,0.0
2018,12,15,7,30,104.0,14.0,1.2,10.3,18.0,12.73,0.0
2018,12,15,7,45,117.5,27.5,1.2,10.75,37.5,21.48,9.82
2018,12,15,8,0,131.0,41.0,1.2,11.2,57.0,35.06,22.22
2018,12,15,8,15,198.5,53.5,1.3,11.6,88.0,60.89,38.65
2018,12,15,8,30,266.0,66.0,1.4,12.0,119.0,95.78,64.13
2018,12,15,8,45,246.5,84.5,1.45,12.45,142.0,125.27,90.76
2018,12,15,9,0,227.0,103.0,1.5,12.9,165.0,153.89,117.24
2018,12,15,9,15,271.0,113.0,1.5,13.45,197.0,191.65,149.21
2018,12,15,9,30,315.0,123.0,1.5,14.0,229.0,233.94,185.01
2018,12,15,9,45,513.0,102.0,1.55,14.55,293.5,322.41,256.28
2018,12,15,10,0,711.0,81.0,1.6,15.1,358.0,420.57,335.16
2018,12,15,10,15,739.0,79.5,1.55,15.55,384.0,469.09,374.89
2018,12,15,10,30,767.0,78.0,1.5,16.0,410.0,518.65,414.51
2018,12,15,10,45,577.0,123.5,1.45,16.5,379.5,490.83,392.56
2018,12,15,11,0,387.0,169.0,1.4,17.0,349.0,439.53,351.7
2018,12,15,11,15,288.5,175.0,1.3,17.25,311.0,386.17,309.95
2018,12,15,11,30,190.0,181.0,1.2,17.5,273.0,324.11,260.38
2018,12,15,11,45,206.5,187.0,1.15,17.8,288.0,350.66,281.52
2018,12,15,12,0,223.0,193.0,1.1,18.1,303.0,391.19,312.4
2018,12,15,12,15,311.0,185.0,1.05,18.2,337.0,458.93,365.45
2018,12,15,12,30,399.0,177.0,1.0,18.3,371.0,544.54,429.99
2018,12,15,12,45,324.0,187.0,1.0,18.4,342.5,488.86,386.95
2018,12,15,13,0,249.0,197.0,1.0,18.5,314.0,445.86,353.66
2018,12,15,13,15,209.5,190.0,1.0,18.5,286.0,393.57,314.23
2018,12,15,13,30,170.0,183.0,1.0,18.5,258.0,355.64,284.95
2018,12,15,13,45,165.0,163.5,1.0,18.45,233.0,329.71,265.72
2018,12,15,14,0,160.0,144.0,1.0,18.4,208.0,302.85,245.43
2018,12,15,14,15,104.5,129.5,0.95,18.2,170.0,239.66,194.38
2018,12,15,14,30,49.0,115.0,0.9,18.0,132.0,162.63,131.11
2018,12,15,14,45,29.5,80.0,0.85,17.75,90.0,104.53,83.21
2018,12,15,15,0,10.0,45.0,0.8,17.5,48.0,49.51,36.7
2018,12,15,15,15,5.0,26.5,0.8,17.5,28.0,27.15,17.61
2018,12,15,15,30,0.0,8.0,0.8,17.5,8.0,7.02,0.3
2018,12,15,15,45,0.0,7.0,0.85,16.45,7.0,6.14,0.0
2018,12,15,16,0,0.0,6.0,0.9,15.4,6.0,5.26,0.0
2018,12,15,16,15,0.0,4.5,1.0,14.9,4.5,3.94,0.0
2018,12,15,16,30,0.0,3.0,1.1,14.4,3.0,2.63,0.0
2018,12,15,16,45,0.0,1.5,1.2,13.9,1.5,1.36,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.9,12.95,2.0,1.36,0.0
2018,12,16,7,30,19.0,3.0,2.0,13.3,4.0,2.73,0.0
2018,12,16,7,45,9.5,4.5,2.05,13.65,5.0,4.15,0.0
2018,12,16,8,0,0.0,6.0,2.1,14.0,6.0,5.26,0.0
2018,12,16,8,15,0.0,7.0,2.25,14.3,7.0,6.14,0.0
2018,12,16,8,30,0.0,8.0,2.4,14.6,8.0,7.02,0.33
2018,12,16,8,45,0.0,9.5,2.55,14.95,9.5,8.34,1.49
2018,12,16,9,0,0.0,11.0,2.7,15.3,11.0,9.66,2.63
2018,12,16,9,15,0.0,16.0,2.8,15.55,16.0,14.07,6.41
2018,12,16,9,30,0.0,21.0,2.9,15.8,21.0,18.48,10.17
2018,12,16,9,45,0.0,19.5,3.0,16.05,19.5,17.16,9.02
2018,12,16,10,0,0.0,18.0,3.1,16.3,18.0,15.84,7.86
2018,12,16,10,15,0.0,20.0,3.1,16.35,20.0,17.61,9.35
2018,12,16,10,30,0.0,22.0,3.1,16.4,22.0,19.38,10.83
2018,12,16,10,45,0.0,25.0,3.1,16.45,25.0,22.03,13.05
2018,12,16,11,0,0.0,28.0,3.1,16.5,28.0,24.68,15.28
2018,12,16,11,15,1.0,44.0,3.0,16.5,44.5,39.51,27.8
2018,12,16,11,30,2.0,60.0,2.9,16.5,61.0,54.43,40.35
2018,12,16,11,45,2.0,53.0,2.8,16.5,54.0,48.28,35.17
2018,12,16,12,0,2.0,46.0,2.7,16.5,47.0,42.13,30.01
2018,12,16,12,15,1.0,47.0,2.65,16.45,47.5,42.28,30.11
2018,12,16,12,30,0.0,48.0,2.6,16.4,48.0,42.39,30.18
2018,12,16,12,45,0.0,40.5,2.55,16.35,40.5,35.74,24.6
2018,12,16,13,0,0.0,33.0,2.5,16.3,33.0,29.1,19.03
2018,12,16,13,15,0.0,31.5,2.5,16.25,31.5,27.77,17.93
2018,12,16,13,30,0.0,30.0,2.5,16.2,30.0,26.44,16.83
2018,12,16,13,45,0.0,28.0,2.5,16.2,28.0,24.67,15.36
2018,12,16,14,0,0.0,26.0,2.5,16.2,26.0,22.9,13.88
2018,12,16,14,15,0.0,26.5,2.5,16.1,26.5,23.34,14.28
2018,12,16,14,30,0.0,27.0,2.5,16.0,27.0,23.77,14.68
2018,12,16,14,45,0.0,41.5,2.5,15.95,41.5,36.59,25.63
2018,12,16,15,0,0.0,56.0,2.5,15.9,56.0,49.46,36.55
2018,12,16,15,15,0.0,57.0,2.5,15.9,57.0,51.09,37.85
2018,12,16,15,30,0.0,58.0,2.5,15.9,58.0,54.38,40.43
2018,12,16,15,45,0.0,45.5,2.5,15.55,45.5,41.96,29.66
2018,12,16,16,0,0.0,33.0,2.5,15.2,33.0,29.3,18.63
2018,12,16,16,15,6.0,22.5,2.55,15.15,23.0,23.68,12.8
2018,12,16,16,30,12.0,12.0,2.6,15.1,13.0,18.01,0.0
2018,12,16,16,45,6.0,6.0,2.65,15.0,6.5,8.85,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,7,15,23.5,6.5,1.15,10.75,7.5,0.0,0.0
2018,12,17,7,30,47.0,13.0,1.1,11.2,15.0,11.82,0.0
2018,12,17,7,45,95.0,27.5,1.05,11.65,37.0,22.2,9.35
2018,12,17,8,0,143.0,42.0,1.0,12.1,59.0,35.12,24.54
2018,12,17,8,15,315.5,48.0,1.0,12.4,104.5,63.4,36.62
2018,12,17,8,30,488.0,54.0,1.0,12.7,150.0,113.94,69.31
2018,12,17,8,45,612.0,51.5,1.0,13.05,198.5,165.64,108.53
2018,12,17,9,0,736.0,49.0,1.0,13.4,247.0,231.51,162.58
2018,12,17,9,15,761.0,52.5,1.0,13.7,282.5,285.41,211.44
2018,12,17,9,30,786.0,56.0,1.0,14.0,318.0,340.88,261.0
2018,12,17,9,45,801.5,60.0,1.0,14.35,349.0,394.31,307.82
2018,12,17,10,0,817.0,64.0,1.0,14.7,380.0,447.78,353.13
2018,12,17,10,15,831.5,65.5,1.0,15.0,405.5,497.77,394.4
2018,12,17,10,30,846.0,67.0,1.0,15.3,431.0,547.07,433.8
2018,12,17,10,45,856.0,68.0,1.0,15.55,450.5,588.83,466.58
2018,12,17,11,0,866.0,69.0,1.0,15.8,470.0,631.74,499.24
2018,12,17,11,15,871.5,69.5,1.05,15.9,482.0,669.25,527.94
2018,12,17,11,30,877.0,70.0,1.1,16.0,494.0,704.4,553.34
2018,12,17,11,45,878.0,70.5,1.15,16.1,498.5,733.73,573.99
2018,12,17,12,0,879.0,71.0,1.2,16.2,503.0,760.13,592.61
2018,12,17,12,15,870.5,72.0,1.25,16.2,497.5,776.68,604.58
2018,12,17,12,30,862.0,73.0,1.3,16.2,492.0,789.74,614.33
2018,12,17,12,45,685.5,110.5,1.35,16.2,439.5,717.79,563.95
2018,12,17,13,0,509.0,148.0,1.4,16.2,387.0,618.63,492.17
2018,12,17,13,15,388.5,156.5,1.4,16.2,335.0,534.71,428.99
2018,12,17,13,30,268.0,165.0,1.4,16.2,283.0,431.1,348.95
2018,12,17,13,45,313.5,152.0,1.4,16.2,282.5,456.11,370.74
2018,12,17,14,0,359.0,139.0,1.4,16.2,282.0,497.21,403.37
2018,12,17,14,15,256.0,134.5,1.35,16.0,232.5,388.49,317.75
2018,12,17,14,30,153.0,130.0,1.3,15.8,183.0,282.82,232.6
2018,12,17,14,45,109.5,105.5,1.2,15.55,141.5,215.69,177.95
2018,12,17,15,0,66.0,81.0,1.1,15.3,100.0,149.21,122.32
2018,12,17,15,15,37.0,58.5,1.1,15.3,69.0,86.62,69.16
2018,12,17,15,30,8.0,36.0,1.1,15.3,38.0,37.65,26.66
2018,12,17,15,45,4.0,28.5,1.0,14.3,29.5,27.94,18.19
2018,12,17,16,0,0.0,21.0,0.9,13.3,21.0,18.48,9.82
2018,12,17,16,15,2.5,15.5,1.0,12.95,15.5,15.24,6.36
2018,12,17,16,30,5.0,10.0,1.1,12.6,10.0,11.98,0.0
2018,12,17,16,45,2.5,5.0,1.15,12.25,5.0,5.96,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
